Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,333.48,269.32
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,376.52,302.23
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,395.11,311.95
2016,1,11,15,45,751.0,75.0,1.1,11.0,350.0,341.53,264.62
2016,1,11,16,0,721.0,70.0,1.0,11.0,306.0,288.67,217.47
2016,1,11,16,15,674.0,64.5,0.95,10.5,259.0,233.34,168.73
2016,1,11,16,30,627.0,59.0,0.9,10.0,212.0,181.85,123.39
2016,1,11,16,45,556.5,51.0,0.85,9.5,164.5,128.74,79.33
2016,1,11,17,0,486.0,43.0,0.8,9.0,117.0,82.78,44.77
2016,1,11,17,15,361.0,31.5,0.85,8.5,75.0,39.04,18.39
2016,1,11,17,30,236.0,20.0,0.9,8.0,33.0,15.87,0.0
2016,1,11,17,45,118.0,10.0,0.95,7.5,16.5,9.83,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,13.5,3.15,3.0,30.0,69.91,0.0
2016,1,12,8,0,399.0,27.0,3.5,4.0,60.0,181.12,126.23
2016,1,12,8,15,503.5,35.5,3.35,4.5,107.0,248.56,197.91
2016,1,12,8,30,608.0,44.0,3.2,5.0,154.0,321.92,265.41
2016,1,12,8,45,669.5,49.5,3.05,6.0,203.5,383.58,321.05
2016,1,12,9,0,731.0,55.0,2.9,7.0,253.0,448.56,377.12
2016,1,12,9,15,769.5,59.0,2.7,8.0,300.5,502.06,421.39
2016,1,12,9,30,808.0,63.0,2.5,9.0,348.0,556.13,464.02
2016,1,12,9,45,835.0,66.0,2.35,10.0,391.5,602.09,498.56
2016,1,12,10,0,862.0,69.0,2.2,11.0,435.0,647.04,530.84
2016,1,12,10,15,880.0,71.0,2.05,12.0,473.0,679.2,551.79
2016,1,12,10,30,898.0,73.0,1.9,13.0,511.0,713.35,572.62
2016,1,12,10,45,911.0,74.5,1.8,14.0,542.0,740.99,588.43
2016,1,12,11,0,924.0,76.0,1.7,15.0,573.0,765.83,601.93
2016,1,12,11,15,932.5,77.0,1.6,15.0,597.0,783.77,612.54
2016,1,12,11,30,941.0,78.0,1.5,15.0,621.0,798.44,620.85
2016,1,12,11,45,947.0,78.5,1.4,15.5,636.5,807.26,623.91
2016,1,12,12,0,953.0,79.0,1.3,16.0,652.0,812.57,624.63
2016,1,12,12,15,955.5,79.0,1.25,16.0,659.5,811.1,622.58
2016,1,12,12,30,958.0,79.0,1.2,16.0,667.0,806.03,618.27
2016,1,12,12,45,957.5,79.0,1.15,16.0,665.5,795.17,610.15
2016,1,12,13,0,957.0,79.0,1.1,16.0,664.0,780.81,599.81
2016,1,12,13,15,953.5,78.5,1.05,16.0,654.0,760.35,585.39
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,736.66,568.86
2016,1,12,13,45,944.0,77.0,1.0,16.0,626.0,707.68,549.2
2016,1,12,14,0,938.0,76.0,1.0,16.0,608.0,675.87,525.96
2016,1,12,14,15,928.5,74.5,0.9,16.0,582.0,638.77,497.41
2016,1,12,14,30,919.0,73.0,0.8,16.0,556.0,599.43,466.75
2016,1,12,14,45,903.5,72.0,0.75,16.0,522.5,555.42,432.46
2016,1,12,15,0,888.0,71.0,0.7,16.0,489.0,510.07,396.32
2016,1,12,15,15,867.5,68.5,0.55,16.0,449.5,460.16,355.05
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,409.37,312.17
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.0,355.26,266.16
2016,1,12,16,0,790.0,60.0,0.2,16.0,320.0,302.23,220.06
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.0,245.34,172.06
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,191.8,126.26
2016,1,12,16,45,634.0,44.5,0.55,13.5,174.5,136.26,80.88
2016,1,12,17,0,565.0,38.0,0.7,13.0,125.0,87.63,44.74
2016,1,12,17,15,441.5,28.5,0.8,12.0,81.0,41.31,17.8
2016,1,12,17,30,318.0,19.0,0.9,11.0,37.0,16.07,0.23
2016,1,12,17,45,159.0,9.5,1.05,10.5,18.5,9.34,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,188.5,13.5,2.55,6.0,30.0,66.78,0.0
2016,1,13,8,0,377.0,27.0,2.9,7.0,60.0,173.83,120.02
2016,1,13,8,15,482.0,36.5,2.8,7.5,106.0,241.64,190.26
2016,1,13,8,30,587.0,46.0,2.7,8.0,152.0,318.85,259.79
2016,1,13,8,45,648.0,52.0,2.65,8.5,201.0,376.49,311.95
2016,1,13,9,0,709.0,58.0,2.6,9.0,250.0,441.09,367.8
2016,1,13,9,15,748.5,62.5,2.8,10.0,297.5,495.05,412.97
2016,1,13,9,30,788.0,67.0,3.0,11.0,345.0,549.69,457.06
2016,1,13,9,45,815.0,70.0,3.2,12.5,388.5,595.15,491.63
2016,1,13,10,0,842.0,73.0,3.4,14.0,432.0,639.65,524.27
2016,1,13,10,15,860.5,75.5,3.5,14.5,470.0,676.54,551.61
2016,1,13,10,30,879.0,78.0,3.6,15.0,508.0,711.37,575.88
2016,1,13,10,45,891.5,80.0,3.7,15.5,539.0,734.65,591.26
2016,1,13,11,0,904.0,82.0,3.8,16.0,570.0,759.47,607.81
2016,1,13,11,15,912.5,83.5,3.8,16.0,594.0,777.8,620.25
2016,1,13,11,30,921.0,85.0,3.8,16.0,618.0,792.93,630.44
2016,1,13,11,45,926.5,85.5,3.85,16.5,633.5,801.34,634.86
2016,1,13,12,0,932.0,86.0,3.9,17.0,649.0,806.3,636.94
2016,1,13,12,15,934.5,86.5,3.9,17.0,656.5,805.49,635.97
2016,1,13,12,30,937.0,87.0,3.9,17.0,664.0,801.15,632.62
2016,1,13,12,45,937.0,86.5,3.9,17.0,662.5,790.35,624.73
2016,1,13,13,0,937.0,86.0,3.9,17.0,661.0,776.11,614.51
2016,1,13,13,15,933.5,85.5,3.85,17.0,651.5,756.01,599.9
2016,1,13,13,30,930.0,85.0,3.8,17.0,642.0,732.76,583.07
2016,1,13,13,45,923.5,84.0,3.8,17.0,624.0,703.93,562.07
2016,1,13,14,0,917.0,83.0,3.8,17.0,606.0,672.36,537.67
2016,1,13,14,15,907.0,82.0,3.75,17.0,580.0,636.11,509.12
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,597.7,478.38
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,554.58,443.35
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,508.91,405.54
2016,1,13,15,15,846.5,74.0,3.35,16.5,448.5,458.72,363.62
2016,1,13,15,30,826.0,71.0,3.1,16.0,409.0,408.28,320.38
2016,1,13,15,45,795.5,68.0,2.85,16.0,364.0,354.32,272.83
2016,1,13,16,0,765.0,65.0,2.6,16.0,319.0,301.69,225.58
2016,1,13,16,15,721.0,60.0,2.4,14.5,271.0,245.29,176.32
2016,1,13,16,30,677.0,55.0,2.2,13.0,223.0,192.34,129.84
2016,1,13,16,45,607.0,48.5,2.0,12.0,174.5,136.74,83.48
2016,1,13,17,0,537.0,42.0,1.8,11.0,126.0,89.09,47.4
2016,1,13,17,15,415.5,31.5,1.85,10.5,82.0,42.94,19.48
2016,1,13,17,30,294.0,21.0,1.9,10.0,38.0,16.55,1.97
2016,1,13,17,45,147.0,10.5,1.95,9.5,19.0,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,16.0,2.75,8.0,27.5,54.2,0.0
2016,1,14,8,0,271.0,32.0,3.1,9.0,55.0,143.25,98.5
2016,1,14,8,15,376.0,43.5,3.05,9.5,99.0,208.89,163.73
2016,1,14,8,30,481.0,55.0,3.0,10.0,143.0,283.82,230.35
2016,1,14,8,45,551.5,62.5,3.0,11.0,191.0,346.58,285.49
2016,1,14,9,0,622.0,70.0,3.0,12.0,239.0,413.77,342.43
2016,1,14,9,15,608.0,80.0,3.25,12.5,270.0,441.2,366.44
2016,1,14,9,30,594.0,90.0,3.5,13.0,301.0,465.78,387.07
2016,1,14,9,45,566.0,110.0,3.8,14.0,330.5,489.8,405.28
2016,1,14,10,0,538.0,130.0,4.1,15.0,360.0,507.19,417.53
2016,1,14,10,15,676.0,112.0,4.15,15.5,426.5,597.31,488.93
2016,1,14,10,30,814.0,94.0,4.2,16.0,493.0,685.37,556.48
2016,1,14,10,45,609.5,154.5,4.3,16.5,463.5,623.4,504.18
2016,1,14,11,0,405.0,215.0,4.4,17.0,434.0,537.77,433.56
2016,1,14,11,15,222.5,229.0,4.4,17.0,350.0,412.54,332.54
2016,1,14,11,30,40.0,243.0,4.4,17.0,266.0,283.03,225.31
2016,1,14,11,45,129.0,264.5,4.45,17.5,342.5,381.1,304.65
2016,1,14,12,0,218.0,286.0,4.5,18.0,419.0,471.07,375.3
2016,1,14,12,15,179.0,291.0,4.55,18.0,401.0,444.78,353.53
2016,1,14,12,30,140.0,296.0,4.6,18.0,383.0,418.17,331.88
2016,1,14,12,45,121.0,293.0,4.65,18.5,368.0,397.81,315.08
2016,1,14,13,0,102.0,290.0,4.7,19.0,353.0,371.25,293.54
2016,1,14,13,15,146.0,288.0,4.7,19.0,377.0,403.35,319.58
2016,1,14,13,30,190.0,286.0,4.7,19.0,401.0,426.96,338.73
2016,1,14,13,45,521.0,193.0,4.75,19.0,494.5,554.1,443.21
2016,1,14,14,0,852.0,100.0,4.8,19.0,588.0,653.32,522.76
2016,1,14,14,15,572.5,166.0,4.75,19.0,488.0,523.17,418.43
2016,1,14,14,30,293.0,232.0,4.7,19.0,388.0,405.68,323.39
2016,1,14,14,45,280.0,218.5,4.7,19.0,360.5,372.45,297.25
2016,1,14,15,0,267.0,205.0,4.7,19.0,333.0,339.59,270.82
2016,1,14,15,15,514.5,144.0,4.5,18.5,365.0,379.96,302.24
2016,1,14,15,30,762.0,83.0,4.3,18.0,397.0,396.68,311.37
2016,1,14,15,45,731.0,79.0,4.1,18.0,353.5,343.84,264.91
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,292.9,219.54
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.0,237.96,171.63
2016,1,14,16,30,608.0,63.0,3.2,16.0,216.0,186.78,127.0
2016,1,14,16,45,538.5,55.0,2.85,15.5,169.0,134.22,83.44
2016,1,14,17,0,469.0,47.0,2.5,15.0,122.0,88.72,49.02
2016,1,14,17,15,352.0,35.0,2.5,14.5,80.0,44.77,21.84
2016,1,14,17,30,235.0,23.0,2.5,14.0,38.0,18.37,4.04
2016,1,14,17,45,117.5,11.5,2.55,13.5,19.0,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.5,12.5,4.4,6.5,32.5,76.93,0.0
2016,1,15,8,0,455.0,25.0,4.5,7.0,65.0,193.65,134.75
2016,1,15,8,15,558.5,32.5,4.4,7.5,113.0,263.25,207.94
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,341.51,279.49
2016,1,15,8,45,725.0,44.0,4.2,9.0,212.5,404.56,336.29
2016,1,15,9,0,788.0,48.0,4.1,10.0,264.0,471.07,393.56
2016,1,15,9,15,824.5,51.5,4.0,10.5,312.5,521.7,436.61
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,576.07,480.93
2016,1,15,9,45,887.0,57.0,3.8,12.0,405.5,622.11,516.18
2016,1,15,10,0,913.0,59.0,3.7,13.0,450.0,667.05,549.24
2016,1,15,10,15,929.0,60.5,3.5,13.5,488.5,703.15,573.65
2016,1,15,10,30,945.0,62.0,3.3,14.0,527.0,736.92,595.68
2016,1,15,10,45,957.0,63.0,3.1,15.0,558.5,764.63,611.59
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,789.36,624.94
2016,1,15,11,15,976.0,65.0,2.7,16.0,614.0,807.16,635.38
2016,1,15,11,30,983.0,66.0,2.5,16.0,638.0,821.51,643.27
2016,1,15,11,45,982.5,69.0,2.3,16.5,653.5,828.85,644.91
2016,1,15,12,0,982.0,72.0,2.1,17.0,669.0,832.45,643.96
2016,1,15,12,15,983.0,72.5,1.95,17.0,676.0,830.65,640.93
2016,1,15,12,30,984.0,73.0,1.8,17.0,683.0,825.14,635.46
2016,1,15,12,45,983.0,72.5,1.65,17.5,681.5,813.36,624.58
2016,1,15,13,0,982.0,72.0,1.5,18.0,680.0,797.99,611.4
2016,1,15,13,15,978.5,72.0,1.45,18.0,670.0,777.86,597.32
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,754.39,581.02
2016,1,15,13,45,966.5,72.0,1.35,18.5,641.5,724.37,559.14
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,691.54,534.36
2016,1,15,14,15,948.5,70.5,1.35,18.5,596.5,653.89,508.03
2016,1,15,14,30,939.0,69.0,1.4,18.0,570.0,613.92,479.17
2016,1,15,14,45,922.5,68.5,1.45,18.0,536.0,569.13,444.87
2016,1,15,15,0,906.0,68.0,1.5,18.0,502.0,523.01,408.53
2016,1,15,15,15,886.0,65.5,1.35,17.5,462.5,472.19,367.31
2016,1,15,15,30,866.0,63.0,1.2,17.0,423.0,420.93,324.55
2016,1,15,15,45,836.0,60.5,1.1,17.0,377.5,365.65,277.23
2016,1,15,16,0,806.0,58.0,1.0,17.0,332.0,311.57,229.84
2016,1,15,16,15,764.0,54.0,0.9,16.5,283.0,254.38,180.01
2016,1,15,16,30,722.0,50.0,0.8,16.0,234.0,200.33,132.74
2016,1,15,16,45,654.5,44.5,0.7,16.0,184.5,144.37,86.23
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,95.11,48.99
2016,1,15,17,15,467.5,30.0,0.65,15.5,89.5,47.21,20.44
2016,1,15,17,30,348.0,21.0,0.7,15.0,44.0,17.71,4.76
2016,1,15,17,45,174.0,10.5,0.75,14.5,22.0,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.49,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.96,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.5,1.5,1.44,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.93,0.0
2016,1,16,8,45,0.0,3.0,1.8,9.5,3.0,2.89,0.0
2016,1,16,9,0,0.0,4.0,2.0,10.0,4.0,3.86,0.0
2016,1,16,9,15,0.0,5.0,2.0,10.0,5.0,4.82,0.0
2016,1,16,9,30,0.0,6.0,2.0,10.0,6.0,5.79,0.0
2016,1,16,9,45,0.0,37.5,2.0,10.5,37.5,36.21,25.73
2016,1,16,10,0,0.0,69.0,2.0,11.0,69.0,66.7,51.67
2016,1,16,10,15,0.0,78.0,2.0,11.0,78.0,75.43,58.92
2016,1,16,10,30,0.0,87.0,2.0,11.0,87.0,84.22,66.2
2016,1,16,10,45,5.0,138.5,2.0,11.5,141.0,140.09,112.73
2016,1,16,11,0,10.0,190.0,2.0,12.0,195.0,197.18,159.13
2016,1,16,11,15,5.0,169.5,2.25,12.0,172.0,171.49,137.71
2016,1,16,11,30,0.0,149.0,2.5,12.0,149.0,146.35,116.84
2016,1,16,11,45,22.5,205.5,2.75,12.5,219.0,221.37,178.52
2016,1,16,12,0,45.0,262.0,3.0,13.0,289.0,305.48,245.83
2016,1,16,12,15,476.0,179.0,3.5,13.5,475.0,565.52,460.63
2016,1,16,12,30,907.0,96.0,4.0,14.0,661.0,794.58,636.66
2016,1,16,12,45,921.0,91.0,4.55,14.5,664.0,789.78,633.24
2016,1,16,13,0,935.0,86.0,5.1,15.0,667.0,781.29,628.78
2016,1,16,13,15,933.0,85.5,5.3,15.0,658.0,762.46,615.85
2016,1,16,13,30,931.0,85.0,5.5,15.0,649.0,740.39,600.44
2016,1,16,13,45,924.0,84.5,5.75,15.0,631.5,711.84,580.16
2016,1,16,14,0,917.0,84.0,6.0,15.0,614.0,680.54,556.09
2016,1,16,14,15,906.0,83.0,6.15,14.5,588.0,643.7,527.7
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,604.75,496.87
2016,1,16,14,45,862.5,85.5,6.5,14.0,526.0,557.97,457.98
2016,1,16,15,0,830.0,89.0,6.7,14.0,490.0,509.86,417.2
2016,1,16,15,15,415.0,106.5,6.85,13.0,307.0,299.67,245.59
2016,1,16,15,30,0.0,124.0,7.0,12.0,124.0,120.08,96.65
2016,1,16,15,45,323.0,108.5,7.2,11.5,219.0,227.15,183.34
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,297.5,232.95
2016,1,16,16,15,598.5,85.5,7.35,10.0,267.0,243.05,183.98
2016,1,16,16,30,551.0,78.0,7.3,9.0,220.0,192.65,138.79
2016,1,16,16,45,465.0,69.5,7.25,8.5,172.0,139.67,94.15
2016,1,16,17,0,379.0,61.0,7.2,8.0,124.0,94.41,58.99
2016,1,16,17,15,272.0,44.5,6.9,7.0,82.0,51.03,29.47
2016,1,16,17,30,165.0,28.0,6.6,6.0,40.0,22.04,8.84
2016,1,16,17,45,82.5,14.0,6.3,5.5,20.0,13.76,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.5,13.0,0.7,2.0,31.5,72.17,0.0
2016,1,17,8,0,417.0,26.0,0.7,3.0,63.0,182.23,128.9
2016,1,17,8,15,518.0,34.5,0.85,3.5,110.0,250.44,198.67
2016,1,17,8,30,619.0,43.0,1.0,4.0,157.0,327.23,267.99
2016,1,17,8,45,677.0,48.5,1.2,5.0,206.5,388.15,322.52
2016,1,17,9,0,735.0,54.0,1.4,6.0,256.0,452.23,377.62
2016,1,17,9,15,772.0,58.0,1.5,6.5,304.0,505.61,422.51
2016,1,17,9,30,809.0,62.0,1.6,7.0,352.0,559.51,466.26
2016,1,17,9,45,830.0,66.0,1.7,7.5,395.0,603.55,500.92
2016,1,17,10,0,851.0,70.0,1.8,8.0,438.0,646.25,533.62
2016,1,17,10,15,869.0,72.0,1.9,8.5,476.0,682.93,560.37
2016,1,17,10,30,887.0,74.0,2.0,9.0,514.0,713.21,581.27
2016,1,17,10,45,894.5,77.5,2.1,9.5,544.5,739.56,599.12
2016,1,17,11,0,902.0,81.0,2.2,10.0,575.0,762.94,614.73
2016,1,17,11,15,910.0,82.5,2.25,10.0,598.5,781.32,627.43
2016,1,17,11,30,918.0,84.0,2.3,10.0,622.0,796.48,637.91
2016,1,17,11,45,919.5,86.0,2.35,10.5,637.0,803.9,641.71
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,807.84,643.18
2016,1,17,12,15,922.5,88.5,2.45,11.0,659.5,806.62,642.27
2016,1,17,12,30,924.0,89.0,2.5,11.0,667.0,801.91,639.01
2016,1,17,12,45,921.0,90.0,2.55,11.5,665.5,790.9,630.17
2016,1,17,13,0,918.0,91.0,2.6,12.0,664.0,776.54,619.08
2016,1,17,13,15,914.5,90.5,2.7,12.0,654.5,756.95,605.69
2016,1,17,13,30,911.0,90.0,2.8,12.0,645.0,734.23,590.02
2016,1,17,13,45,903.0,89.5,2.9,12.0,627.0,705.48,569.78
2016,1,17,14,0,895.0,89.0,3.0,12.0,609.0,674.1,545.92
2016,1,17,14,15,885.0,87.5,3.05,12.0,583.5,639.66,518.97
2016,1,17,14,30,875.0,86.0,3.1,12.0,558.0,601.1,488.33
2016,1,17,14,45,768.5,102.0,3.15,12.0,499.0,526.4,428.3
2016,1,17,15,0,662.0,118.0,3.2,12.0,440.0,457.44,372.01
2016,1,17,15,15,527.5,136.5,3.05,11.5,380.5,382.67,310.76
2016,1,17,15,30,393.0,155.0,2.9,11.0,321.0,319.76,258.85
2016,1,17,15,45,372.0,143.0,2.75,11.0,286.5,279.83,224.4
2016,1,17,16,0,351.0,131.0,2.6,11.0,252.0,240.14,189.64
2016,1,17,16,15,334.0,113.5,2.25,10.0,215.5,200.05,154.62
2016,1,17,16,30,317.0,96.0,1.9,9.0,179.0,160.24,119.56
2016,1,17,16,45,283.0,79.0,1.6,8.5,141.5,119.72,84.8
2016,1,17,17,0,249.0,62.0,1.3,8.0,104.0,82.74,54.47
2016,1,17,17,15,190.0,44.0,1.3,7.5,69.5,47.34,28.57
2016,1,17,17,30,131.0,26.0,1.3,7.0,35.0,20.26,8.51
2016,1,17,17,45,65.5,13.0,1.35,7.0,17.5,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,166.0,15.5,2.2,2.5,30.0,62.59,0.0
2016,1,18,8,0,332.0,31.0,2.5,3.0,60.0,163.36,117.07
2016,1,18,8,15,437.5,41.0,2.45,3.5,106.0,230.7,185.01
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,307.39,254.59
2016,1,18,8,45,606.0,58.5,2.4,5.0,201.5,369.53,310.25
2016,1,18,9,0,669.0,66.0,2.4,6.0,251.0,435.55,367.02
2016,1,18,9,15,711.0,71.0,2.35,6.5,299.0,490.29,413.1
2016,1,18,9,30,753.0,76.0,2.3,7.0,347.0,543.32,456.21
2016,1,18,9,45,781.0,80.0,2.3,7.5,391.0,590.09,492.99
2016,1,18,10,0,809.0,84.0,2.3,8.0,435.0,636.05,528.05
2016,1,18,10,15,829.5,86.5,2.2,8.5,473.5,674.07,555.49
2016,1,18,10,30,850.0,89.0,2.1,9.0,512.0,710.2,579.72
2016,1,18,10,45,865.5,91.0,2.05,9.5,544.5,740.0,599.01
2016,1,18,11,0,881.0,93.0,2.0,10.0,577.0,767.18,616.18
2016,1,18,11,15,890.5,94.5,1.95,10.5,601.5,786.44,627.44
2016,1,18,11,30,900.0,96.0,1.9,11.0,626.0,802.56,636.45
2016,1,18,11,45,912.0,94.5,1.85,11.5,644.0,809.6,639.01
2016,1,18,12,0,924.0,93.0,1.8,12.0,662.0,817.74,642.55
2016,1,18,12,15,927.0,93.5,1.7,12.0,670.0,817.71,641.04
2016,1,18,12,30,930.0,94.0,1.6,12.0,678.0,814.15,637.24
2016,1,18,12,45,931.5,93.0,1.55,12.5,678.0,804.3,628.55
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,790.98,617.66
2016,1,18,13,15,930.0,91.5,1.35,13.0,668.5,771.52,602.62
2016,1,18,13,30,927.0,91.0,1.2,13.0,659.0,748.86,585.45
2016,1,18,13,45,922.0,90.0,1.1,13.5,641.5,721.23,564.37
2016,1,18,14,0,917.0,89.0,1.0,14.0,624.0,690.74,540.11
2016,1,18,14,15,907.0,87.5,0.9,14.0,598.0,653.96,511.82
2016,1,18,14,30,897.0,86.0,0.8,14.0,572.0,616.31,482.43
2016,1,18,14,45,886.0,83.0,0.75,14.0,539.5,572.92,448.82
2016,1,18,15,0,875.0,80.0,0.7,14.0,507.0,527.9,413.16
2016,1,18,15,15,854.5,77.0,0.7,14.0,467.5,477.09,372.56
2016,1,18,15,30,834.0,74.0,0.7,14.0,428.0,425.97,330.47
2016,1,18,15,45,805.5,71.0,0.75,14.0,383.0,371.9,285.07
2016,1,18,16,0,777.0,68.0,0.8,14.0,338.0,318.92,239.17
2016,1,18,16,15,734.5,63.0,0.8,13.0,289.5,261.61,189.78
2016,1,18,16,30,692.0,58.0,0.8,12.0,241.0,207.55,142.57
2016,1,18,16,45,625.5,51.5,0.85,11.0,191.5,150.59,94.81
2016,1,18,17,0,559.0,45.0,0.9,10.0,142.0,101.23,56.26
2016,1,18,17,15,445.5,35.0,1.0,9.5,96.0,53.07,25.37
2016,1,18,17,30,332.0,25.0,1.1,9.0,50.0,19.63,8.63
2016,1,18,17,45,166.0,12.5,1.25,8.5,25.0,12.29,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.5,61.71,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,57.0,138.42,98.39
2016,1,19,8,15,345.0,48.0,3.5,7.0,101.0,202.9,161.39
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,277.87,228.98
2016,1,19,8,45,514.0,70.5,3.75,7.5,193.0,339.61,284.5
2016,1,19,9,0,579.0,80.0,3.9,8.0,241.0,405.43,341.95
2016,1,19,9,15,503.0,106.5,4.1,8.5,264.0,413.48,349.61
2016,1,19,9,30,427.0,133.0,4.3,9.0,287.0,416.19,351.58
2016,1,19,9,45,470.0,135.5,4.55,10.0,324.5,459.25,386.85
2016,1,19,10,0,513.0,138.0,4.8,11.0,362.0,503.52,422.23
2016,1,19,10,15,308.0,181.0,5.15,11.5,319.0,416.6,347.75
2016,1,19,10,30,103.0,224.0,5.5,12.0,276.0,310.64,256.06
2016,1,19,10,45,119.0,240.0,5.9,13.0,303.5,348.63,286.26
2016,1,19,11,0,135.0,256.0,6.3,14.0,331.0,378.72,309.52
2016,1,19,11,15,72.0,228.0,6.35,14.5,268.5,291.46,236.76
2016,1,19,11,30,9.0,200.0,6.4,15.0,206.0,205.74,164.66
2016,1,19,11,45,9.5,205.0,6.5,16.0,211.0,210.86,168.13
2016,1,19,12,0,10.0,210.0,6.6,17.0,216.0,215.98,171.5
2016,1,19,12,15,88.5,257.0,6.5,17.0,312.5,332.26,266.87
2016,1,19,12,30,167.0,304.0,6.4,17.0,409.0,448.67,359.96
2016,1,19,12,45,233.5,296.0,6.35,17.0,443.0,486.79,391.11
2016,1,19,13,0,300.0,288.0,6.3,17.0,477.0,529.21,425.33
2016,1,19,13,15,407.0,254.0,6.2,17.0,506.5,563.41,454.17
2016,1,19,13,30,514.0,220.0,6.1,17.0,536.0,598.55,483.12
2016,1,19,13,45,540.5,204.0,6.0,17.5,528.5,585.53,472.21
2016,1,19,14,0,567.0,188.0,5.9,18.0,521.0,569.42,458.89
2016,1,19,14,15,297.0,201.5,5.8,18.0,375.5,392.24,316.34
2016,1,19,14,30,27.0,215.0,5.7,18.0,230.0,226.26,179.73
2016,1,19,14,45,318.0,175.5,5.6,18.0,333.0,353.37,285.58
2016,1,19,15,0,609.0,136.0,5.5,18.0,436.0,452.33,364.04
2016,1,19,15,15,657.5,120.0,5.15,17.5,420.5,431.26,345.06
2016,1,19,15,30,706.0,104.0,4.8,17.0,405.0,404.42,320.6
2016,1,19,15,45,670.0,99.5,4.45,17.0,361.5,351.59,274.46
2016,1,19,16,0,634.0,95.0,4.1,17.0,318.0,300.87,229.57
2016,1,19,16,15,587.5,87.5,3.6,16.5,271.5,246.85,182.45
2016,1,19,16,30,541.0,80.0,3.1,16.0,225.0,196.79,138.76
2016,1,19,16,45,478.5,69.5,2.7,15.5,178.5,145.49,95.86
2016,1,19,17,0,416.0,59.0,2.3,15.0,132.0,100.64,60.77
2016,1,19,17,15,309.5,44.5,2.15,14.5,89.0,55.24,30.39
2016,1,19,17,30,203.0,30.0,2.0,14.0,46.0,23.48,11.73
2016,1,19,17,45,101.5,15.0,1.95,13.5,23.0,14.74,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,28.5,62.13,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,57.0,138.79,100.34
2016,1,20,8,15,340.5,49.5,2.6,4.5,101.5,203.28,163.13
2016,1,20,8,30,443.0,63.0,2.5,5.0,146.0,277.69,229.96
2016,1,20,8,45,514.0,71.5,2.45,5.5,194.5,341.22,286.69
2016,1,20,9,0,585.0,80.0,2.4,6.0,243.0,409.23,345.44
2016,1,20,9,15,339.0,119.0,2.25,6.5,217.5,337.2,285.13
2016,1,20,9,30,93.0,158.0,2.1,7.0,192.0,226.35,189.67
2016,1,20,9,45,103.5,175.0,1.95,8.0,217.0,253.16,211.55
2016,1,20,10,0,114.0,192.0,1.8,9.0,242.0,288.06,238.95
2016,1,20,10,15,110.5,211.5,1.55,9.5,263.5,301.32,248.21
2016,1,20,10,30,107.0,231.0,1.3,10.0,285.0,321.66,262.84
2016,1,20,10,45,73.5,232.0,1.05,10.5,270.0,298.29,241.79
2016,1,20,11,0,40.0,233.0,0.8,11.0,255.0,273.85,220.14
2016,1,20,11,15,41.5,242.0,0.8,11.5,266.0,284.01,227.57
2016,1,20,11,30,43.0,251.0,0.8,12.0,277.0,294.1,234.7
2016,1,20,11,45,50.0,263.0,0.8,12.5,293.5,311.64,247.76
2016,1,20,12,0,57.0,275.0,0.8,13.0,310.0,329.02,260.54
2016,1,20,12,15,32.5,240.0,1.2,13.5,260.0,270.87,215.02
2016,1,20,12,30,8.0,205.0,1.6,14.0,210.0,208.48,165.22
2016,1,20,12,45,11.5,216.0,2.0,14.5,223.0,221.98,176.22
2016,1,20,13,0,15.0,227.0,2.4,15.0,236.0,235.34,186.81
2016,1,20,13,15,15.5,226.5,2.6,15.0,236.0,234.62,186.38
2016,1,20,13,30,16.0,226.0,2.8,15.0,236.0,233.85,185.98
2016,1,20,13,45,26.5,235.5,3.05,15.5,251.5,249.93,198.97
2016,1,20,14,0,37.0,245.0,3.3,16.0,267.0,269.81,214.84
2016,1,20,14,15,156.5,244.5,3.35,15.5,331.5,345.74,277.93
2016,1,20,14,30,276.0,244.0,3.4,15.0,396.0,412.52,332.25
2016,1,20,14,45,186.0,232.5,3.45,15.0,332.5,336.07,270.64
2016,1,20,15,0,96.0,221.0,3.5,15.0,269.0,267.23,215.04
2016,1,20,15,15,145.5,204.0,3.35,14.5,270.0,270.67,218.46
2016,1,20,15,30,195.0,187.0,3.2,14.0,271.0,266.96,215.2
2016,1,20,15,45,397.0,145.5,3.1,14.0,294.0,294.72,234.43
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,300.05,231.9
2016,1,20,16,15,551.5,96.0,2.7,13.5,270.5,246.86,185.36
2016,1,20,16,30,504.0,88.0,2.4,13.0,224.0,196.68,141.59
2016,1,20,16,45,429.0,77.0,2.15,13.0,176.5,144.58,98.16
2016,1,20,17,0,354.0,66.0,1.9,13.0,129.0,100.21,63.49
2016,1,20,17,15,255.0,49.5,1.75,12.5,87.5,57.49,34.03
2016,1,20,17,30,156.0,33.0,1.6,12.0,46.0,25.92,14.25
2016,1,20,17,45,78.0,16.5,1.45,11.5,23.0,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,15.5,3.75,10.5,30.5,71.65,0.0
2016,1,21,8,0,319.0,31.0,4.1,11.0,61.0,159.71,113.1
2016,1,21,8,15,424.0,42.0,4.45,11.0,107.0,227.63,178.97
2016,1,21,8,30,529.0,53.0,4.8,11.0,153.0,305.05,248.64
2016,1,21,8,45,601.0,59.0,5.15,11.5,203.5,369.59,306.65
2016,1,21,9,0,673.0,65.0,5.5,12.0,254.0,438.74,367.08
2016,1,21,9,15,715.0,70.0,5.9,12.0,302.5,494.01,415.52
2016,1,21,9,30,757.0,75.0,6.3,12.0,351.0,547.77,461.75
2016,1,21,9,45,785.0,79.0,6.7,12.0,395.5,595.02,501.73
2016,1,21,10,0,813.0,83.0,7.1,12.0,440.0,641.48,540.4
2016,1,21,10,15,832.0,85.5,7.4,12.0,478.5,678.92,570.87
2016,1,21,10,30,851.0,88.0,7.7,12.0,517.0,714.42,598.53
2016,1,21,10,45,856.0,93.5,8.0,12.5,547.5,740.86,617.77
2016,1,21,11,0,861.0,99.0,8.3,13.0,578.0,764.31,634.63
2016,1,21,11,15,869.5,100.5,8.4,13.0,601.5,782.85,648.38
2016,1,21,11,30,878.0,102.0,8.5,13.0,625.0,798.28,659.8
2016,1,21,11,45,593.0,192.0,8.65,13.0,549.5,678.84,562.31
2016,1,21,12,0,308.0,282.0,8.8,13.0,474.0,547.15,449.99
2016,1,21,12,15,600.5,193.0,8.75,13.0,573.0,685.35,567.48
2016,1,21,12,30,893.0,104.0,8.7,13.0,672.0,807.52,665.91
2016,1,21,12,45,893.5,103.0,8.65,13.5,671.5,797.15,656.03
2016,1,21,13,0,894.0,102.0,8.6,14.0,671.0,783.42,644.09
2016,1,21,13,15,574.0,196.5,8.35,14.0,560.0,632.93,521.09
2016,1,21,13,30,254.0,291.0,8.1,14.0,449.0,480.44,392.2
2016,1,21,13,45,183.5,285.0,7.9,14.0,397.5,418.37,341.16
2016,1,21,14,0,113.0,279.0,7.7,14.0,346.0,354.85,288.59
2016,1,21,14,15,496.5,184.0,7.55,14.0,461.0,505.11,416.74
2016,1,21,14,30,880.0,89.0,7.4,14.0,576.0,616.97,509.3
2016,1,21,14,45,866.0,88.0,7.25,14.0,543.5,574.54,472.99
2016,1,21,15,0,852.0,87.0,7.1,14.0,511.0,530.7,435.27
2016,1,21,15,15,833.5,84.0,7.05,13.5,473.0,481.57,393.38
2016,1,21,15,30,815.0,81.0,7.0,13.0,435.0,431.99,349.99
2016,1,21,15,45,800.5,74.5,6.95,13.0,392.5,380.25,303.07
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,328.28,254.91
2016,1,21,16,15,747.0,63.5,6.5,12.0,301.5,271.55,203.32
2016,1,21,16,30,708.0,59.0,6.1,11.0,253.0,217.67,154.03
2016,1,21,16,45,662.0,51.0,5.75,10.5,204.0,162.37,104.76
2016,1,21,17,0,616.0,43.0,5.4,10.0,155.0,111.41,62.49
2016,1,21,17,15,507.0,34.5,5.05,9.5,107.0,60.97,29.02
2016,1,21,17,30,398.0,26.0,4.7,9.0,59.0,20.89,10.93
2016,1,21,17,45,199.0,13.0,4.35,8.5,29.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
