Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,86.35,31.4
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,183.8,137.21
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,252.77,199.48
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,330.49,267.05
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,219.97,180.31
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,65.12,49.65
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,109.36,86.87
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,154.66,124.11
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,185.67,148.91
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,225.03,180.03
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,274.96,219.88
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,326.11,260.08
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,465.14,371.74
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,601.56,477.99
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,723.26,574.54
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,836.34,658.08
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,845.76,663.6
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,851.63,667.18
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,852.0,667.73
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,848.81,665.84
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,838.89,658.29
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,825.52,648.29
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,806.54,635.13
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,784.33,619.61
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,755.94,599.46
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,727.03,578.85
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,690.1,550.48
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,650.98,519.65
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,605.92,483.64
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,559.77,446.08
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,509.54,405.0
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,458.99,362.69
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,402.19,313.96
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,347.96,266.56
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,291.18,216.99
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,237.54,169.73
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,181.16,121.85
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,131.61,81.62
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,82.68,46.56
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,44.4,24.33
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.2,4.46
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,102.85,43.9
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,223.14,169.52
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,290.67,232.7
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,370.58,303.67
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,434.85,360.31
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,502.06,417.28
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,558.37,464.67
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,615.07,511.05
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,662.91,549.46
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,705.13,581.71
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,745.07,609.71
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,782.79,635.59
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,811.72,654.52
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,837.6,671.04
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,858.48,685.1
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,875.91,696.69
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,885.88,701.8
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,892.1,704.34
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,891.94,703.21
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,887.98,699.51
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,877.85,691.79
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,864.02,681.54
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,844.62,667.13
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,821.76,650.31
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,792.68,629.27
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,760.53,605.98
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,722.64,577.6
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,682.25,545.61
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,637.31,509.81
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,590.57,471.89
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,539.5,429.88
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,487.62,386.4
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,431.3,337.86
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,375.46,288.62
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,315.72,236.36
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,258.43,185.32
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,198.24,132.91
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,143.59,87.05
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,87.43,45.91
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,43.33,21.1
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,18.34,6.93
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,106.94,51.86
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,228.07,178.13
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,299.13,246.61
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,377.7,319.45
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,443.56,379.98
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,512.73,441.31
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,568.68,489.19
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,620.86,532.4
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,669.12,571.05
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,716.14,605.89
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,755.24,633.73
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,791.97,659.32
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,821.28,679.14
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,847.47,696.48
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,867.02,708.46
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,883.01,717.8
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,892.57,722.71
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,898.28,724.92
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,898.33,723.85
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,894.52,720.11
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,884.07,710.94
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,869.88,699.21
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,850.17,684.57
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,826.92,667.42
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,797.73,645.9
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,765.42,622.07
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,728.67,594.81
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,689.27,563.44
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,643.89,526.86
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,596.77,488.09
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,545.88,445.1
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,494.03,400.27
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,437.14,350.3
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,380.8,299.59
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,320.83,245.66
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,263.06,192.92
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,203.09,138.91
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,148.12,91.28
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,92.45,49.37
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,44.72,21.27
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,17.69,7.32
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,10.81,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,108.94,57.23
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,236.44,183.68
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,307.24,249.49
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,385.32,318.58
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,449.5,374.06
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,516.33,429.14
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,572.4,474.32
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,628.65,517.99
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,672.99,550.74
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,719.95,582.74
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,759.05,610.43
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,795.79,636.27
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,826.24,656.27
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,853.64,674.05
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,874.03,687.14
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,890.88,697.88
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,898.38,701.41
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,901.94,702.44
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,902.79,702.05
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,899.8,699.18
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,890.81,691.57
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,878.0,681.52
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,858.23,667.06
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,834.93,650.28
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,806.76,630.67
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,775.33,608.78
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,737.97,582.6
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,697.97,552.58
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,650.09,515.8
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,601.05,477.35
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,549.74,436.52
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,496.97,393.37
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,440.45,345.65
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,384.37,296.97
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,323.92,244.35
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,265.82,192.67
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,205.71,140.02
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,150.71,93.24
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,93.79,50.58
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,48.19,23.91
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,19.44,9.13
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,11.8,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,103.51,57.92
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,220.04,172.1
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,289.13,236.74
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,366.1,306.09
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,428.32,360.78
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,490.61,413.34
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,546.73,459.95
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,603.32,505.47
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,650.74,542.39
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,696.89,577.57
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,736.3,604.85
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,773.59,630.1
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,803.11,649.49
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,829.71,666.61
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,845.73,676.82
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,863.22,688.25
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,803.83,642.15
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,727.22,581.11
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,809.1,644.26
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,876.32,692.21
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,799.92,635.75
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,713.04,568.51
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,771.49,615.75
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,813.06,646.08
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,784.12,623.89
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,752.29,600.1
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,718.27,576.06
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,679.6,547.02
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,632.26,509.59
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,584.18,470.87
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,533.77,430.17
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,482.86,387.94
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,426.29,339.54
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,371.22,291.19
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,312.83,239.98
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,257.22,190.3
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,198.98,139.05
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,146.54,94.38
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,94.0,54.74
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,51.52,28.57
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.39,12.63
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,45.04,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,134.66,80.27
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,228.53,179.6
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,298.95,246.5
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,374.22,316.16
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,438.93,374.79
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,506.63,433.98
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,563.33,482.66
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,620.42,530.21
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,670.51,570.96
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,715.33,605.09
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,754.7,633.66
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,791.81,660.1
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,823.14,681.73
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,851.6,700.99
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,872.47,715.5
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,889.84,727.4
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,900.15,732.82
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,906.69,735.53
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,907.2,734.84
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,903.87,731.42
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,894.38,723.75
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,881.09,713.41
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,861.72,698.42
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,838.78,680.89
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,810.38,659.31
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,778.75,635.35
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,741.69,607.23
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,701.95,575.57
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,655.12,537.1
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,606.97,496.91
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,555.56,454.06
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,503.17,409.31
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,446.53,359.37
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,390.11,308.46
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,330.06,254.34
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,272.1,201.31
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,211.68,146.56
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,155.65,97.39
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,99.53,54.2
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,52.66,25.95
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,19.57,10.07
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,13.76,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,37.19,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,127.0,79.62
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,219.49,173.75
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,289.76,238.95
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,367.9,308.91
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,434.78,367.59
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,503.02,425.27
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,559.7,472.36
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,616.8,518.32
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,666.39,556.32
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,715.06,591.41
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,754.67,619.66
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,787.42,642.5
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,818.34,662.95
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,846.39,681.13
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,866.93,694.37
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,884.05,705.21
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,893.38,709.09
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,898.99,710.41
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,899.48,710.3
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,896.23,707.67
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,887.07,699.58
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,874.2,688.99
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,854.79,674.56
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,831.93,657.77
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,803.6,636.11
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,772.07,612.23
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,734.98,584.94
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,695.35,554.21
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,650.48,517.61
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,603.84,479.16
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,552.33,437.77
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,499.95,394.65
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,443.87,346.83
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,388.04,298.11
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,328.24,247.0
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,270.68,196.49
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,210.6,143.9
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,155.4,96.76
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,98.6,53.5
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,52.59,25.68
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,20.83,11.15
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,14.74,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,86.8,55.31
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,157.61,124.04
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,207.12,170.44
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,260.6,219.31
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,306.08,259.86
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,352.64,299.98
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,435.9,371.21
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,532.26,451.48
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,548.89,462.79
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,556.54,466.55
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,598.29,498.95
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,643.09,532.97
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,655.9,540.42
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,668.69,547.74
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,788.1,642.49
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,897.63,723.98
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,906.82,728.62
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,912.11,731.01
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,912.68,730.95
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,909.38,728.22
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,900.43,720.36
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,887.62,709.83
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,868.14,695.39
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,845.06,678.4
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,816.88,657.87
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,785.35,634.83
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,748.25,607.32
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,708.4,576.83
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,664.15,541.27
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,617.63,503.13
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,565.67,460.27
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,512.57,415.3
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,456.11,365.7
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,399.46,314.67
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,339.16,260.37
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,280.49,206.48
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,218.04,149.62
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,160.68,98.89
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,102.94,53.89
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,53.61,23.83
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,18.92,9.98
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,13.76,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,132.0,87.69
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,252.06,198.4
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,320.92,262.54
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,396.39,329.96
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,458.51,384.01
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,523.05,437.53
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,574.59,479.3
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,629.79,522.32
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,676.73,556.81
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,722.23,588.74
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,760.98,615.6
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,797.31,640.42
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,826.49,659.78
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,852.55,676.83
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,872.3,688.97
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,888.52,698.64
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,895.9,702.07
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,899.36,702.88
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,899.95,702.85
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,896.76,700.29
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,887.33,692.1
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,874.16,681.44
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,854.68,667.42
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,831.71,651.02
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,804.08,631.34
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,773.25,609.36
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,735.78,582.22
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,695.73,552.25
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,650.69,517.13
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,603.97,479.99
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,553.26,439.09
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,501.62,396.56
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,445.46,348.79
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,389.58,300.07
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,330.53,248.83
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,273.43,198.14
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,213.59,145.5
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,157.99,97.68
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,102.63,55.25
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,56.04,26.74
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,19.55,10.51
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,11.62,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,129.71,88.01
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,244.1,191.41
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,313.0,254.35
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,388.58,320.8
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,451.28,374.56
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,516.52,428.09
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,572.14,473.38
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,627.97,517.51
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,671.37,549.61
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,717.48,581.89
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,756.73,608.09
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,793.71,632.24
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,823.45,649.85
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,850.15,665.13
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,870.45,676.72
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,887.3,685.92
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,897.8,690.74
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,904.55,693.12
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,904.74,692.77
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,901.13,690.0
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,891.26,681.78
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,877.68,671.19
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,858.59,656.65
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,835.98,639.84
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,807.37,619.26
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,775.66,596.57
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,739.13,571.56
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,699.99,543.69
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,655.38,510.19
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,608.99,474.58
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,557.96,434.71
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,505.96,393.0
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,449.03,345.81
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,392.83,298.05
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,333.47,248.47
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,276.14,199.08
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,215.95,147.23
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,159.4,99.46
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,103.7,56.7
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,56.76,27.37
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,21.25,11.89
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,12.44,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,136.18,92.9
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,255.27,198.14
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,325.26,261.56
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,401.78,328.13
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,464.87,381.56
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,530.39,434.42
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,586.41,478.31
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,642.51,520.67
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,686.42,551.86
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,733.05,583.49
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,772.81,610.63
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,810.18,635.81
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,840.2,654.23
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,867.13,670.35
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,886.94,681.17
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,903.2,689.5
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,910.91,691.93
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,914.72,691.81
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,914.88,690.73
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,911.23,687.53
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,900.6,678.56
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,886.27,667.28
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,865.95,653.11
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,842.17,636.68
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,812.59,616.51
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,780.04,594.27
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,742.44,569.16
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,702.33,541.17
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,657.36,507.27
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,610.7,471.44
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,559.79,432.12
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,507.43,390.64
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,450.39,343.81
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,394.07,296.44
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,334.99,247.65
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,278.08,199.22
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,216.72,146.98
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,161.5,100.69
