Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,58.21,20.14
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,131.96,96.56
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,210.56,163.26
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,308.04,245.22
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,376.03,303.37
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,449.35,364.2
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,521.56,422.92
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,596.64,482.47
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,652.54,525.64
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,708.18,566.16
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,753.91,598.7
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,802.92,633.41
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,841.82,660.61
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,878.16,685.89
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,908.85,705.64
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,936.42,723.12
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,956.65,736.17
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,973.26,746.75
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,984.48,752.38
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,991.85,755.44
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,990.85,753.8
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,985.88,749.59
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,976.68,742.84
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,963.53,733.49
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,943.2,719.0
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,919.17,702.04
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,889.46,681.39
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,856.3,658.31
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,818.16,631.43
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,777.18,602.45
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,729.56,568.48
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,680.15,531.0
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,627.82,490.92
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,574.2,448.76
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,516.15,401.2
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,457.8,352.17
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,396.42,300.47
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,334.6,247.04
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,271.12,191.29
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,210.94,138.5
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,150.35,88.72
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,96.26,49.21
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,45.51,22.59
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,23.33,14.06
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,11.53,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,91.47,42.51
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,201.55,150.9
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,274.98,216.87
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,356.34,287.44
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,425.4,346.38
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,498.61,406.21
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,561.05,455.42
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,624.61,503.65
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,680.23,544.41
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,730.9,578.95
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,777.14,608.89
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,821.36,636.88
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,859.53,660.94
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,895.0,682.84
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,923.18,698.18
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,947.9,711.05
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,966.75,720.43
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,981.92,727.46
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,989.23,729.98
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,992.59,730.16
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,991.56,729.07
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,986.63,725.65
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,975.16,716.75
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,959.92,705.62
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,938.67,692.06
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,913.89,676.28
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,813.13,609.7
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,711.62,536.46
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,749.93,568.68
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,769.18,584.16
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,722.7,552.55
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,674.37,517.61
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,621.72,478.35
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,567.65,436.93
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,453.54,349.1
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,360.36,276.89
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,356.41,270.77
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,330.88,243.87
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,268.62,190.25
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,208.23,138.38
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,149.11,90.46
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,97.01,52.45
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,47.95,25.54
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,26.96,17.21
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,13.25,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,65.74,33.67
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,138.26,103.84
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,196.17,155.02
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,260.8,210.62
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,317.55,258.27
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,377.37,306.53
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,431.68,349.06
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,488.47,392.09
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,593.41,471.68
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,701.59,549.34
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,748.74,579.09
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,794.34,607.73
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,833.42,632.41
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,870.08,655.28
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,893.37,669.03
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,918.78,684.35
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,938.17,696.15
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,954.12,705.78
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,962.87,710.76
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,967.94,713.45
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,967.32,713.49
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,962.98,711.24
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,951.42,703.35
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,936.29,693.18
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,916.2,680.43
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,892.76,665.48
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,861.4,645.43
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,827.32,623.42
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,756.41,574.72
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,686.24,522.72
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,672.08,514.41
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,649.64,499.1
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,598.15,461.04
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,545.38,421.12
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,488.75,376.43
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,433.09,331.3
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,373.85,283.09
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,316.99,235.52
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,257.59,185.26
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,203.11,139.2
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,148.1,95.18
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,99.64,59.74
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,54.53,33.12
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,32.37,21.77
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,16.33,2.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,11.57,2.2
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,23.16,13.53
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,38.64,27.0
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,54.53,40.71
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,71.08,54.72
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,87.59,68.43
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,293.61,242.72
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,516.93,423.53
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,428.95,349.14
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,313.94,252.0
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,217.52,173.37
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,117.96,90.96
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,126.85,97.99
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,135.75,104.92
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,147.59,114.01
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,159.44,123.05
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,165.22,127.26
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,171.02,131.49
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,187.71,144.33
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,204.38,157.08
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,206.63,158.77
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,208.85,160.47
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,208.58,159.94
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,208.27,159.41
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,309.09,238.17
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,404.84,311.55
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,394.09,302.75
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,383.25,294.16
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,263.81,202.65
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,146.4,110.83
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,232.98,179.53
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,315.09,243.55
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,384.64,300.22
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,438.3,342.81
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,434.86,339.75
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,413.75,320.77
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,309.23,238.1
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,232.1,179.07
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,194.27,148.16
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,158.49,118.83
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,122.87,90.17
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,89.87,64.2
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,59.26,41.5
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,36.28,24.79
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,18.82,4.31
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.44,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.93,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.89,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,33.31,22.24
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,62.83,46.57
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,132.88,104.06
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,205.74,162.78
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,209.8,165.08
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,213.76,167.37
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,183.58,142.77
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,153.84,118.57
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,174.4,134.55
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,195.07,150.44
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,247.34,191.32
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,299.88,231.91
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,386.87,299.24
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,465.83,359.3
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,468.82,361.07
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,471.47,362.83
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,457.02,351.69
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,442.55,340.62
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,371.74,286.53
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,297.99,229.64
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,288.8,222.81
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,279.64,215.92
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,149.01,113.89
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,20.31,10.8
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,22.72,12.77
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,25.13,14.73
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,127.12,97.23
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,227.09,177.17
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,117.23,89.75
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,32.84,21.49
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,57.99,42.42
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,49.27,35.41
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,40.56,28.31
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,32.34,21.51
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,24.12,14.58
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,16.88,8.36
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,9.64,2.5
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.82,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,4.33,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.71,0.65
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,13.01,5.19
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,18.32,9.7
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,23.64,14.19
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,28.96,18.62
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,47.82,34.18
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,66.7,49.54
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,257.72,207.27
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,463.21,369.15
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,512.23,405.22
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,562.01,441.75
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,570.33,444.48
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,575.27,444.72
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,639.77,492.02
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,705.72,539.1
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,828.11,631.35
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,933.18,702.1
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,817.1,617.21
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,681.28,511.64
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,644.93,484.49
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,615.9,461.88
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,465.15,350.96
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,305.63,230.54
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,610.19,467.83
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,873.18,652.99
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,843.26,630.12
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,810.63,607.76
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,773.84,582.83
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,734.82,556.28
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,685.88,521.16
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,636.89,485.15
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,586.62,447.85
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,536.05,409.43
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,481.04,366.91
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,426.95,323.92
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,369.36,277.45
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,314.26,231.87
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,257.07,183.97
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,204.32,139.78
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,149.67,96.75
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,103.19,63.04
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,59.21,36.42
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,35.42,24.25
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,17.84,5.43
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.85,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.78,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,7.23,0.44
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,18.82,10.12
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,28.97,18.49
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,32.84,21.61
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,36.72,24.72
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,31.4,20.21
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,26.09,15.75
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,32.87,21.23
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,39.65,26.69
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,37.72,25.0
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,35.8,23.34
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,56.14,39.75
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,76.51,56.12
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,96.5,71.99
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,116.62,87.9
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,199.64,153.35
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,283.22,217.9
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,286.63,220.36
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,289.95,223.01
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,219.17,168.37
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,149.43,113.82
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,142.12,108.18
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,134.87,102.54
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,168.14,129.05
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,201.05,155.1
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,131.2,100.12
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,61.92,44.72
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,61.43,44.47
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,60.93,44.19
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,64.79,47.48
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,68.66,50.8
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,92.23,70.36
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,115.12,89.43
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,99.23,76.82
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,83.4,64.1
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,67.66,51.18
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,52.01,38.07
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,37.18,25.36
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,22.2,13.29
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,11.09,1.69
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.85,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.74,0.01
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,10.12,2.98
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,13.5,5.92
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,17.36,9.23
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,21.23,12.48
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,44.92,32.46
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,68.64,52.15
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,49.28,35.78
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,29.95,19.49
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,65.77,49.13
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,101.91,78.54
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,234.17,186.18
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,367.53,291.46
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,189.24,149.5
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.49
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,19.35,10.29
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,20.32,11.07
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,130.09,100.47
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,242.11,189.37
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,170.0,131.85
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,98.96,74.73
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,108.72,82.62
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,118.48,90.47
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,104.77,79.47
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,91.1,68.5
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,194.06,151.44
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,296.74,232.57
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,291.42,228.47
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,285.96,224.48
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,217.79,170.78
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,150.96,117.46
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,119.46,92.49
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,88.07,67.24
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,73.51,55.46
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,58.97,43.59
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,43.96,31.23
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,28.97,18.77
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,25.09,15.58
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,21.23,12.36
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,17.36,9.12
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,13.5,5.82
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,9.64,2.46
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.78,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.92,6.92
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,27.03,17.03
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,41.54,29.64
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,56.27,42.28
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,72.26,55.82
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,88.23,69.12
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,105.75,83.34
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,123.25,97.29
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,71.07,53.88
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,21.25,12.21
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,27.54,17.38
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,33.83,22.49
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,24.65,14.78
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,15.47,7.13
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,80.84,60.47
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,147.46,113.56
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,87.18,65.13
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,28.06,17.27
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,141.43,108.53
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,257.1,198.52
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,226.91,174.71
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,196.99,151.37
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,439.43,340.52
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,673.57,510.65
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,438.78,336.79
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,209.51,160.03
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,121.66,91.88
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,34.84,22.57
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,283.05,221.79
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,519.15,399.06
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,368.14,284.24
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,223.7,172.39
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,293.21,228.5
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,354.91,276.84
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,253.88,198.27
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,161.66,125.8
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,138.25,107.77
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,115.13,89.58
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,99.25,76.88
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,83.44,64.06
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,67.7,51.2
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,52.06,38.14
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,37.67,25.89
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,23.16,14.3
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,11.57,2.68
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,7.37,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,14.48,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,67.02,46.2
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,125.77,96.9
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,178.16,142.25
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,235.92,191.36
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,286.34,233.56
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,340.21,277.44
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,359.45,291.63
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,365.41,294.78
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,419.18,335.59
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,465.98,370.05
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,515.38,406.27
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,565.66,442.48
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,596.72,462.59
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,626.5,481.49
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,677.29,516.97
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,736.82,557.42
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,695.09,524.19
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,657.54,494.37
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,699.76,524.91
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,741.06,553.79
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,777.53,579.91
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,805.74,600.41
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,884.91,658.9
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,946.68,698.33
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,926.02,684.31
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,901.97,668.97
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,872.1,650.23
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,839.24,629.4
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,801.54,604.33
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,761.35,577.43
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,716.15,547.18
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,669.09,513.37
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,536.83,413.22
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,425.41,327.29
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,330.33,255.25
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,247.68,191.78
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,221.83,172.26
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,195.96,152.17
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,223.27,165.64
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,215.9,145.68
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,157.38,97.3
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,105.2,58.01
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,55.34,28.73
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,28.48,18.87
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,18.42,7.97
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,9.83,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,22.26,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,61.12,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,137.78,98.26
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,223.45,173.24
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,300.02,240.27
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,387.01,314.22
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,455.32,371.16
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,525.42,427.33
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,591.33,478.19
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,659.18,528.67
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,714.18,567.35
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,763.91,601.23
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,811.01,631.98
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,856.22,660.95
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,893.35,686.27
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,927.62,709.61
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,954.81,726.61
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,978.54,741.27
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,996.21,751.48
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,1010.12,759.25
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,1017.94,763.32
