Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,918.15,683.91
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,888.52,662.34
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,855.88,638.86
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,817.34,612.66
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,776.42,584.85
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,729.02,552.41
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,679.52,516.41
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,627.58,478.76
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,574.92,439.53
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,518.55,395.71
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,462.39,350.83
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,401.5,301.61
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,343.86,253.59
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,283.79,202.98
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,227.13,154.77
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,169.63,107.82
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,118.37,68.85
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,69.69,38.83
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,38.01,26.96
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,28.13,17.49
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.16,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,62.06,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,145.78,102.63
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,215.65,168.4
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,298.21,243.69
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,366.39,306.27
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,442.91,374.06
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,509.03,431.05
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,577.58,488.12
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,640.34,538.91
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,699.93,584.25
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,753.5,622.92
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,805.9,659.97
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,851.84,691.48
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,895.69,720.98
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,932.89,745.19
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,967.13,766.99
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,993.6,783.28
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,1016.49,796.99
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,1034.13,807.93
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1047.95,816.22
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,1054.56,818.26
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,1057.14,817.64
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,1054.66,814.86
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,1048.16,809.44
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,1035.23,798.47
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,1018.4,784.97
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,995.95,768.87
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,969.85,750.32
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,938.43,726.97
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,903.71,701.38
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,863.49,672.94
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,820.52,642.45
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,772.11,607.83
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,721.84,571.23
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,667.74,528.91
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,612.39,484.72
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,553.09,436.44
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,493.44,386.61
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,429.05,332.19
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,367.46,278.59
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,303.63,222.34
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,242.75,168.09
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,180.88,115.05
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,124.61,70.41
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,67.62,34.02
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,30.44,21.3
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,22.56,13.57
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,14.04,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,65.57,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,151.78,107.73
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,222.06,171.38
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,304.56,243.41
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,372.86,302.98
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,446.62,364.83
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,509.56,416.68
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,576.8,470.01
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,635.07,514.75
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,693.3,557.28
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,745.53,592.44
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,796.64,626.09
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,835.49,650.39
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,876.52,675.98
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,912.21,697.11
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,945.1,716.09
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,971.09,730.24
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,993.64,742.06
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,1010.44,750.07
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,1023.62,755.79
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,1028.94,757.07
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,1030.43,756.08
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,1027.43,754.36
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,1020.66,750.37
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,1006.09,740.51
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,987.98,728.45
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,965.25,714.78
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,939.2,698.87
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,906.28,678.23
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,870.63,655.58
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,831.27,629.86
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,789.56,602.25
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,742.84,571.02
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,693.26,535.79
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,640.63,496.68
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,587.22,455.91
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,528.71,410.14
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,470.73,363.41
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,410.61,314.06
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,350.16,263.11
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,289.05,210.81
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,231.51,160.99
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,173.52,112.62
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,121.78,72.39
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,71.92,40.59
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,37.65,27.32
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,26.38,16.64
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,14.81,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,45.85,3.79
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,101.99,73.49
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,169.19,132.23
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,242.75,196.19
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,194.23,158.85
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,116.54,93.25
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,171.67,139.31
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,225.3,183.14
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,256.6,207.11
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,287.74,230.42
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,363.17,289.46
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,434.39,343.64
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,503.18,394.45
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,583.73,452.27
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,597.23,459.54
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,599.53,459.22
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,669.78,508.99
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,732.13,551.66
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,866.25,648.91
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,990.47,729.78
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,996.43,730.4
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,998.85,730.06
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,996.1,728.48
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,989.85,724.8
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,976.4,715.65
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,959.66,704.44
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,937.23,690.91
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,911.77,675.33
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,881.2,656.57
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,848.0,635.8
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,765.11,577.93
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,687.03,520.17
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,688.67,525.1
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,677.01,519.27
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,593.11,456.58
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,518.28,399.88
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,445.5,343.82
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,382.57,294.79
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,330.39,254.13
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,281.42,215.36
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,238.22,180.16
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,197.32,146.63
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,155.53,113.06
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,116.36,82.29
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,79.56,55.62
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,49.63,37.46
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,34.97,23.76
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,18.13,0.12
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,44.48,10.41
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,96.98,69.85
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,158.67,123.28
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,235.19,189.21
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,226.6,184.84
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,206.23,168.33
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,144.92,117.16
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,83.43,64.57
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,87.75,67.96
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,92.11,71.32
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,141.52,111.86
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,191.65,152.37
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,224.62,178.35
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,257.89,204.27
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,429.72,342.42
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,590.42,467.22
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,784.29,620.34
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,970.57,755.72
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,988.55,764.18
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,1003.17,771.12
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,1010.69,773.48
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,1021.08,777.97
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,1017.92,774.68
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,1011.1,769.08
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,1000.36,759.82
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,985.93,748.21
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,964.06,733.08
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,938.84,715.75
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,908.77,695.42
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,875.56,672.86
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,836.49,645.77
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,794.94,616.82
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,748.83,584.38
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,700.73,549.23
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,648.41,508.93
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,594.28,466.38
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,536.87,420.45
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,479.27,373.07
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,418.31,322.2
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,358.79,271.1
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,297.35,217.64
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,236.44,164.14
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,177.07,113.74
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,123.41,71.34
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,71.28,37.73
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,33.62,23.84
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,24.97,15.63
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,15.64,0.66
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,70.57,27.03
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,157.2,116.04
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,225.79,178.09
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,305.66,248.63
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,372.85,307.47
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,445.1,368.19
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,509.04,420.69
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,573.43,471.74
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,631.73,515.51
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,690.13,557.05
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,741.9,591.59
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,792.6,624.46
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,836.14,651.69
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,872.45,673.35
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,907.96,693.71
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,940.73,711.77
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,966.38,725.68
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,988.72,737.36
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,1005.61,744.88
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,1018.93,750.09
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,1024.29,750.8
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,1025.91,749.3
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,1022.71,745.69
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,1015.81,739.85
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,1001.02,728.39
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,982.73,714.92
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,960.02,700.13
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,934.03,683.33
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,902.48,662.28
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,868.16,639.45
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,828.43,614.67
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,786.38,588.04
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,740.97,558.74
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,692.72,525.66
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,639.75,487.69
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,586.03,448.02
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,529.24,405.15
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,472.78,360.92
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,412.66,312.7
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,352.2,262.7
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,291.56,211.1
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,234.5,162.0
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,176.86,114.58
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,125.22,74.67
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,75.46,42.83
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,40.0,29.31
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,28.65,18.69
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.18,2.37
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,9.16,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,18.33,9.41
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,31.38,20.76
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,44.43,32.02
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,59.04,44.29
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,73.93,56.51
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,84.72,65.19
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,95.53,73.72
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,99.28,76.35
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,103.09,79.02
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,132.98,102.88
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,163.01,126.54
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,164.14,126.81
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,165.38,127.24
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,163.25,125.03
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,161.17,122.91
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,167.49,127.46
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,173.84,132.02
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,164.92,124.88
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,156.01,117.8
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,146.14,109.75
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,136.29,101.76
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,125.95,93.69
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,115.64,85.65
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,127.81,94.98
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,139.94,104.22
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,175.24,131.66
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,210.3,158.71
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,178.55,134.06
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,147.14,109.67
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,123.39,91.41
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,99.78,73.13
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,104.59,77.05
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,109.37,80.96
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,103.06,76.19
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,96.77,71.44
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,150.77,114.24
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,202.83,155.15
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,126.18,95.54
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,49.28,34.43
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,43.47,29.94
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,37.66,25.36
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,31.37,20.31
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,25.09,15.17
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,18.81,9.94
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.53,5.14
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.71,0.79
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.89,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.47,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.78,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,11.57,3.74
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,19.77,10.81
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,27.98,17.85
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,37.17,25.57
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,46.36,33.15
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,51.69,37.48
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,57.02,41.74
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,55.58,40.3
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,54.13,38.87
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,50.76,35.97
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,47.38,33.1
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,84.7,63.19
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,122.64,93.42
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,120.13,91.18
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,117.65,89.02
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,162.47,124.31
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,207.61,159.32
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,230.46,176.57
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,253.28,193.68
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,255.57,194.9
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,257.8,196.14
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,268.4,203.77
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,278.89,211.27
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,302.56,228.77
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,325.99,245.96
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,413.31,311.99
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,493.64,371.65
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,501.54,377.12
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,510.9,383.78
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,521.03,392.28
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,528.17,398.44
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,499.64,377.83
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,470.75,356.9
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,437.16,332.94
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,403.56,308.59
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,391.89,300.31
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,373.17,285.72
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,346.75,264.47
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,311.53,234.86
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,262.8,194.33
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,215.66,154.78
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,175.45,117.26
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,123.91,71.64
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,73.92,39.47
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,35.9,25.21
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,26.92,16.9
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.22,3.98
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,75.56,41.66
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,162.12,118.69
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,230.02,178.41
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,308.54,246.41
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,378.27,306.3
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,454.41,369.54
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,517.17,419.68
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,584.22,471.43
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,646.38,517.96
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,709.64,562.2
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,757.88,593.93
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,809.03,627.12
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,854.42,655.46
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,897.87,681.91
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,933.95,703.38
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,967.13,722.73
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,993.39,737.28
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,1016.24,749.52
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,1032.57,758.66
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,1045.16,765.44
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,1051.53,767.42
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,1054.0,767.03
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,1050.02,763.81
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,1042.15,758.26
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,1028.49,749.42
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,1011.08,738.28
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,988.15,723.0
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,961.73,705.53
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,930.13,684.97
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,895.38,662.31
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,855.56,636.15
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,813.08,608.04
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,765.68,576.33
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,716.5,542.86
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,663.24,504.63
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,608.84,464.46
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,550.83,419.56
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,492.5,373.11
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,428.8,321.79
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,368.06,271.15
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,305.51,218.14
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,245.9,166.88
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,185.37,116.51
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,127.69,71.46
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,74.36,37.68
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,33.96,23.79
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,26.32,16.62
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.09,5.28
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.91,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,25.25,12.63
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,46.87,33.22
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,80.6,62.42
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,113.46,90.94
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,147.23,119.72
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,182.28,149.08
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,188.19,153.54
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,186.29,151.19
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,123.87,98.65
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,63.82,47.9
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,103.43,80.6
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,143.87,113.51
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,79.37,60.14
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,16.44,7.99
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,17.41,8.77
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,18.38,9.54
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,88.6,67.02
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,160.02,124.27
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,164.92,128.01
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,169.81,131.82
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,268.44,209.55
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,375.16,291.48
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,326.53,253.71
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,285.81,222.09
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,277.38,215.22
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,268.95,208.33
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,224.39,173.94
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,180.26,139.51
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,333.14,260.92
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,480.32,374.35
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,373.84,292.67
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,269.73,211.51
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,407.48,323.54
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,529.41,419.65
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,411.79,327.29
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,306.48,243.59
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,399.7,320.81
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,462.92,369.45
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,382.62,303.52
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,313.29,246.41
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,265.86,206.17
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,224.82,171.28
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,177.2,131.18
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,133.45,95.69
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,91.63,64.38
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,55.6,43.69
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,38.61,27.86
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,20.92,8.05
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,35.08,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,113.34,72.74
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,197.15,150.49
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,266.55,214.09
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,345.64,284.61
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,412.1,342.95
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,485.0,404.12
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,549.4,455.83
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,615.49,506.66
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,674.24,548.34
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,728.85,583.54
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,779.88,617.0
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,829.51,648.58
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,873.64,675.83
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,915.44,700.94
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,950.43,722.12
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,982.41,741.17
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,1008.37,756.12
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,1030.84,768.77
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,1046.72,778.62
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,1058.8,786.14
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,1064.55,788.16
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,1066.36,787.77
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,1062.72,785.09
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,1055.13,780.01
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,1040.76,769.54
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,1022.61,756.75
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,999.35,741.76
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,972.55,724.49
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,940.19,703.49
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,904.71,680.33
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,864.09,653.25
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,820.84,624.2
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,771.64,590.99
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,720.97,556.14
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,667.15,517.05
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,612.21,475.93
