Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,55.17,13.58
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,126.62,86.76
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,189.29,140.81
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,263.89,204.24
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,329.67,260.19
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,401.73,318.97
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,465.58,368.34
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,531.07,416.46
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,591.16,460.72
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,652.19,504.29
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,705.63,539.23
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,758.39,572.71
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,806.24,603.48
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,848.03,629.88
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,887.6,653.4
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,924.73,675.09
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,956.67,693.96
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,985.72,710.96
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,1007.88,722.91
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,1026.66,732.85
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,1039.9,740.15
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,1049.6,745.41
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,1053.67,745.89
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,1054.09,744.31
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,1048.88,740.89
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,1040.07,735.44
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,1024.32,726.55
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,1005.18,715.65
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,981.77,702.08
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,955.19,686.49
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,923.42,667.49
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,888.9,646.58
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,849.97,623.02
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,808.7,597.53
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,762.25,568.09
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,714.18,536.74
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,662.65,501.14
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,608.88,462.77
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,552.67,420.58
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,496.39,376.89
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,437.07,329.82
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,379.07,282.25
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,319.65,231.98
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,260.34,181.21
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,202.22,132.64
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,148.9,89.76
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,97.9,54.07
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,54.85,32.62
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,36.14,25.62
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,28.55,18.43
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.24,1.97
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,22.37,5.0
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,47.86,32.37
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,85.07,63.97
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,128.9,101.14
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,171.19,136.75
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,217.41,175.15
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,194.93,156.4
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,165.32,130.87
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,131.43,102.69
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,98.04,74.88
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,127.38,98.16
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,156.83,121.08
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,171.17,132.12
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,185.69,143.27
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,240.07,185.25
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,295.02,226.82
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,355.2,272.19
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,408.39,311.65
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,396.04,301.07
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,383.47,290.61
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,468.91,354.38
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,554.35,416.58
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,498.65,374.17
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,443.07,332.18
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,413.75,310.56
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,379.19,284.96
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,486.73,365.21
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,590.6,440.43
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,407.82,307.24
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,231.39,174.46
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,201.44,152.0
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,171.74,129.29
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,236.5,179.29
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,300.2,227.7
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,504.86,390.15
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,676.21,519.18
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,625.94,480.9
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,576.14,443.36
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,432.7,332.96
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,323.45,247.99
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,299.25,229.79
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,274.81,210.54
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,276.97,207.49
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,253.54,180.34
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,200.38,136.22
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,152.03,97.72
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,104.76,64.19
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,64.58,41.96
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.16,32.32
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.03,22.04
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.65,3.9
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,49.83,18.95
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,109.96,75.8
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,167.61,124.49
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,235.89,182.17
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,297.33,234.33
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,367.73,292.37
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,277.87,221.71
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,153.19,118.91
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,299.56,237.18
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,457.23,359.53
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,448.58,349.23
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,424.37,327.54
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,455.84,349.53
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,486.76,370.61
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,529.69,400.73
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,573.0,430.65
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,758.75,571.2
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,940.99,698.29
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,962.73,709.26
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,981.42,719.28
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,994.35,726.99
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,1004.05,732.72
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,1007.94,733.57
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,1015.15,736.75
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,1009.58,732.59
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,1000.64,726.44
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,985.52,716.64
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,967.28,704.9
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,811.27,596.48
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,654.02,478.19
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,659.36,484.0
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,663.28,487.95
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,641.31,473.2
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,617.98,457.49
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,661.71,495.15
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,683.51,515.62
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,571.74,430.6
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,481.03,360.72
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,487.49,367.61
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,472.7,356.09
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,415.92,311.25
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,360.92,266.73
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,304.94,220.21
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,252.18,175.83
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,198.32,131.69
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,149.57,93.27
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,102.62,60.64
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,62.97,39.46
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,42.47,30.35
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.14,20.94
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.2,4.09
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,46.28,19.48
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,106.64,74.31
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,161.08,120.55
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,224.0,173.9
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,154.01,120.97
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,61.86,45.61
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,111.14,85.8
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,161.77,126.2
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,263.52,208.24
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,374.91,295.97
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,434.51,341.13
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,504.51,393.37
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,643.47,500.71
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,793.65,611.44
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,834.11,637.26
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,873.02,662.31
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,904.07,682.81
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,932.75,701.69
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,950.67,712.05
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,969.6,723.22
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,982.98,731.83
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,993.27,738.48
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,998.83,740.55
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,1001.21,740.62
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,914.72,678.52
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,819.9,605.77
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,649.66,482.6
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,484.4,359.15
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,502.84,373.46
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,520.21,386.46
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,442.42,329.69
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,366.74,273.88
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,404.64,302.83
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,440.25,329.61
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,483.91,363.94
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,520.04,392.13
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,494.33,373.69
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,467.09,353.94
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,442.87,336.22
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,414.1,314.25
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,327.04,248.15
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,254.14,193.28
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,227.63,172.7
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,201.68,151.82
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,168.33,126.26
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,141.25,105.96
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,116.28,84.8
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,89.55,64.78
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,61.79,46.83
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,38.67,26.49
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,20.14,7.11
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,55.85,27.0
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,122.05,86.82
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,188.83,143.7
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,272.28,215.37
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,338.69,272.96
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,411.43,333.99
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,480.25,390.12
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,553.67,447.91
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,613.92,492.63
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,676.84,537.58
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,733.61,573.71
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,790.24,608.23
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,834.79,635.7
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,881.76,664.39
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,923.12,687.76
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,962.11,709.16
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,993.77,726.0
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,1022.4,740.68
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,1044.86,750.28
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1063.88,757.66
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1076.36,764.54
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1085.13,769.28
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,1089.61,769.97
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,1090.32,768.5
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1083.29,763.94
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1072.55,757.29
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,1056.69,747.58
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,1037.27,735.78
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,1012.5,720.21
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,984.43,702.63
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,950.99,682.11
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,914.65,659.65
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,873.91,634.66
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,830.74,607.86
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,782.92,576.86
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,733.45,544.45
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,680.2,506.23
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,625.97,466.17
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,568.21,422.92
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,508.4,377.12
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,448.3,329.85
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,389.35,282.14
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,328.28,232.08
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,270.2,183.61
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,209.03,133.55
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,154.91,90.7
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,102.03,54.22
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,57.15,31.71
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,35.58,24.6
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,28.93,18.43
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.05,3.64
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,11.46,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,65.05,34.28
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,125.93,89.25
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,185.69,140.3
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,255.92,199.98
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,320.48,254.97
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,389.54,312.15
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,452.57,362.48
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,519.12,413.83
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,577.43,458.28
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,636.93,502.49
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,690.63,540.2
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,742.17,574.34
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,789.87,606.41
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,836.26,637.19
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,875.51,661.86
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,912.63,684.88
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,944.14,703.42
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,967.19,716.19
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,988.08,727.82
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,1005.77,737.38
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,1018.66,745.03
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,1028.18,750.61
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,1030.29,750.27
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,1028.94,747.85
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,1023.2,743.64
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,1014.12,737.39
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,995.95,725.59
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,979.5,715.06
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,954.94,698.96
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,927.58,681.07
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,892.11,657.75
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,854.89,633.21
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,815.39,606.99
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,774.17,579.44
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,498.21,378.22
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,254.79,190.3
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,429.3,327.81
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,573.65,435.1
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,344.39,262.48
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,155.92,116.66
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,165.98,125.33
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,175.16,133.05
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,196.78,149.2
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,208.6,156.39
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,174.03,129.87
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,146.1,109.05
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,118.22,86.08
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,90.09,65.11
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,61.95,47.02
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,38.79,26.71
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,21.02,8.72
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,5.98,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,46.38,24.44
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,89.51,62.77
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,138.87,104.05
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,193.49,149.64
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,192.66,151.25
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,183.78,144.76
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,192.86,151.59
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,199.36,155.82
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,153.74,118.66
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,112.96,85.24
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,125.79,94.96
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,138.63,104.53
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,171.36,129.88
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,204.38,155.18
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,188.92,142.56
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,173.58,130.19
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,200.82,150.92
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,228.15,171.52
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,498.43,377.4
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,768.54,570.16
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,506.92,380.36
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,240.94,179.31
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,211.66,157.18
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,182.49,134.79
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,342.12,254.38
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,498.22,367.07
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,379.33,280.65
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,259.68,192.38
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,325.6,241.53
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,393.37,290.99
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,525.34,389.43
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,647.82,477.97
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,688.34,510.6
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,719.09,536.18
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,605.93,452.84
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,505.56,377.94
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,470.95,353.27
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,436.4,328.12
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,419.19,315.97
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,395.31,298.14
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,373.89,281.61
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,351.58,264.39
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,291.88,217.79
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,231.5,169.31
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,193.54,141.61
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,164.54,122.21
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,125.26,91.79
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,90.42,65.9
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,60.98,46.02
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,36.82,25.0
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.01,8.41
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,11.61,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,61.72,35.31
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,122.36,88.43
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,183.02,140.36
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,254.67,201.85
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,316.91,255.5
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,387.83,314.83
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,451.57,366.35
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,519.17,419.3
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,497.44,399.14
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,454.1,361.41
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,594.14,470.8
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,749.07,584.55
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,723.09,559.37
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,679.73,521.04
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,798.33,608.36
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,920.17,688.19
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,951.65,705.75
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,974.72,718.14
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,998.32,729.32
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,1018.94,738.26
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,1032.49,743.38
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,1042.61,746.12
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,1047.72,744.71
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,1049.34,741.05
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,1043.46,735.72
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,1034.1,728.42
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,1019.85,716.83
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,1002.24,703.36
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,979.02,689.59
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,952.69,673.95
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,921.52,654.7
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,887.54,633.6
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,848.94,609.42
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,808.05,583.64
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,763.65,555.91
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,717.37,526.5
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,666.35,491.93
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,612.93,454.73
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,557.23,413.89
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,501.33,371.66
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,442.91,326.28
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,385.68,280.41
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,326.91,232.28
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,267.81,183.1
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,209.89,135.57
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,156.42,93.03
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,104.8,56.65
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,60.06,33.11
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,36.52,25.62
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,30.41,19.95
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.29,8.36
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,17.02,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,73.36,43.4
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,133.74,96.0
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,191.21,145.65
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,259.93,204.54
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,174.33,139.19
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,53.14,38.89
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,75.99,57.68
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,99.34,76.51
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,157.38,123.56
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,216.87,170.91
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,159.98,124.46
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,103.81,78.62
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,273.77,214.31
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,455.65,352.52
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,319.71,246.91
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,186.42,141.89
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,281.16,215.15
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,385.41,293.41
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,483.46,365.99
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,590.14,442.67
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,600.51,449.07
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,610.2,455.45
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,637.15,474.84
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,663.3,493.51
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,503.0,377.36
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,346.33,260.54
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,334.75,252.33
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,323.17,243.76
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,383.5,289.14
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,439.27,330.5
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,490.6,369.4
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,540.13,406.58
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,669.32,511.07
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,772.16,592.82
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,661.5,507.94
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,566.47,433.75
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,560.88,432.15
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,545.44,421.92
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,474.72,367.04
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,414.44,319.92
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,371.17,286.29
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,327.59,251.49
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,265.09,202.29
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,215.3,163.86
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,179.65,135.66
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,146.62,109.79
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,113.32,83.99
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,82.92,61.34
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,62.52,48.41
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,42.31,30.32
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,24.22,12.45
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.91,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.59
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.45
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,22.67,13.68
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,30.88,20.87
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,40.56,29.21
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,50.23,37.44
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,42.98,31.07
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,35.73,24.74
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,141.77,113.96
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,252.6,204.76
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,191.57,153.59
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,136.58,107.41
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,121.08,94.46
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,105.76,81.7
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,136.13,106.32
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,166.69,130.84
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,151.01,117.83
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,135.32,104.89
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,143.18,110.94
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,151.06,116.96
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,227.1,177.4
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,303.48,236.95
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,307.2,239.56
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,310.82,242.28
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,450.84,350.72
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,584.41,450.9
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,450.21,349.4
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,315.31,245.42
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,390.1,303.81
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,460.14,357.3
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,358.97,279.41
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,258.84,201.43
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,320.92,250.38
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,380.09,296.21
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,373.72,291.05
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,366.73,285.61
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,251.73,196.56
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,139.84,107.96
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,189.84,148.52
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,237.43,186.59
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,182.28,143.01
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,128.44,100.11
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,72.53,54.68
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,15.44,7.32
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,13.51,5.76
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,11.57,4.18
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,52.5,29.61
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,67.03,41.13
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,42.38,31.73
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.14,24.01
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,22.06,11.48
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
