Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,28.05,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,89.87,56.22
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,157.58,115.14
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,221.01,170.9
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,294.77,234.96
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,359.04,290.97
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,428.58,349.57
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,491.38,400.47
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,555.63,450.76
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,613.96,495.2
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,672.87,538.41
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,726.31,574.85
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,779.05,610.11
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,821.46,637.1
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,866.17,665.37
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,905.53,689.5
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,942.45,711.69
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,973.25,730.93
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,1001.11,748.2
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,1022.97,760.04
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,1041.47,769.7
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,1054.45,775.82
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,1063.86,779.74
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,1067.62,780.12
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,1067.73,778.32
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,1062.21,774.56
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,1053.09,768.65
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,1037.49,758.67
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,1018.46,746.59
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,994.7,731.48
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,967.74,714.32
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,935.47,692.27
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,900.39,668.36
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,860.96,642.44
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,819.18,614.76
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,773.39,584.38
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,725.87,552.45
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,673.96,516.11
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,621.07,477.56
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,565.09,434.61
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,506.67,388.63
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,447.83,341.4
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,390.02,293.47
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,330.46,242.54
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,273.41,192.9
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,213.4,141.68
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,160.05,97.5
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,107.4,59.02
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,61.83,33.86
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,36.12,25.9
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,30.93,20.97
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,20.42,10.28
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,29.72,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,86.17,54.17
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,152.9,111.23
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,214.57,164.94
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,286.09,226.68
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,350.13,281.9
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,419.63,339.87
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,482.05,389.85
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,547.32,440.19
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,604.75,483.72
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,664.68,527.78
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,718.29,563.62
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,771.42,598.09
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,818.33,628.2
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,863.69,656.77
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,898.48,677.93
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,935.54,700.52
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,967.15,718.92
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,995.93,735.34
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,1018.79,747.77
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,1038.38,758.1
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,1051.58,765.47
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,1061.27,770.71
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,1066.89,772.29
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,1068.92,771.71
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,1062.87,767.61
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,1053.27,761.41
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,1038.7,752.15
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,1020.73,740.8
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,997.06,725.81
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,970.22,708.8
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,938.94,688.86
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,904.79,666.95
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,865.06,640.93
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,823.02,613.2
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,777.67,583.2
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,730.5,551.63
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,678.7,514.03
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,625.93,474.68
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,568.47,431.14
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,512.39,387.33
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,453.29,340.36
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,395.29,292.87
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,335.52,242.9
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,277.86,193.73
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,217.27,143.02
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,163.47,99.15
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,110.48,60.46
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,63.99,34.61
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,36.89,26.35
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,31.74,21.5
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,21.26,10.99
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,41.88,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,101.74,63.66
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,172.53,123.37
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,234.65,177.3
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,305.7,237.9
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,368.96,291.35
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,437.06,346.61
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,496.8,393.6
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,559.73,441.14
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,617.37,482.13
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,675.45,521.35
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,726.6,553.01
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,776.6,583.07
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,817.87,608.41
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,861.39,634.92
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,898.47,656.06
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,932.9,675.28
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,962.73,692.75
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,989.66,708.37
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,1009.78,718.32
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,1026.48,726.23
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,1038.14,732.55
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,1046.31,736.89
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,1049.92,737.85
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,1050.01,736.8
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,1044.06,733.67
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,1034.63,728.54
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,1018.84,718.76
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,999.74,706.98
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,976.03,693.14
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,949.24,677.36
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,917.71,658.46
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,883.46,637.69
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,761.85,556.02
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,652.72,475.84
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,690.9,509.48
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,708.33,526.59
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,631.94,471.42
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,566.5,423.56
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,487.32,364.97
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,421.16,315.35
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,386.8,289.62
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,348.51,259.26
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,289.8,213.44
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,241.21,175.59
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,198.78,141.6
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,158.29,109.57
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,118.27,79.55
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,80.97,54.67
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,54.88,41.29
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,39.85,28.04
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,25.75,14.47
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,14.45,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,39.57,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,98.32,62.63
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,166.76,120.38
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,227.01,172.74
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,295.78,231.51
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,359.43,285.41
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,428.17,341.56
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,489.97,389.78
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,554.19,437.92
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,610.25,479.89
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,668.48,522.28
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,722.07,557.54
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,775.24,591.81
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,821.68,621.72
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,862.05,647.11
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,901.85,670.53
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,939.44,692.1
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,969.89,710.1
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,997.44,726.16
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,1019.91,737.46
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,1039.13,746.67
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,1051.99,753.37
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,1061.31,757.98
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,1067.46,759.22
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1070.01,758.34
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,1063.45,753.46
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,1053.29,746.56
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,1038.6,735.52
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,1020.41,722.49
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,996.96,708.3
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,970.28,692.14
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,937.81,672.29
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,902.54,650.58
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,863.32,626.61
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,821.72,600.81
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,775.2,571.36
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,727.12,540.42
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,675.53,505.21
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,622.95,467.52
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,566.81,426.16
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,508.41,381.75
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,450.06,336.1
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,392.76,289.71
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,333.16,240.42
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,276.24,192.3
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,216.43,142.34
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,163.23,98.95
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,110.83,60.46
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,64.6,34.26
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,35.75,25.26
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,30.51,20.41
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,21.01,11.05
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,13.76,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,11.91,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,32.11,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,84.91,55.22
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,144.51,105.8
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,201.25,154.95
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,266.58,211.08
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,328.52,263.88
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,394.14,318.36
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,455.36,367.33
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,520.09,417.5
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,576.44,460.73
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,633.81,503.83
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,684.44,540.15
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,734.58,574.18
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,777.25,602.11
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,821.09,630.49
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,857.54,653.57
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,891.68,674.86
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,922.06,694.16
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,949.89,711.64
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,970.19,722.88
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,987.43,732.1
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,999.94,739.7
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,1009.26,745.3
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,1015.49,747.45
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,1025.15,751.99
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,1019.33,747.49
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,1010.17,741.0
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,745.53,555.92
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,472.47,348.18
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,498.81,368.53
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,523.89,386.93
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,708.94,530.95
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,861.97,641.75
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,824.23,615.65
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,784.43,589.07
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,738.16,556.6
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,691.05,522.18
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,642.26,487.38
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,592.88,451.25
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,537.14,408.72
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,483.92,367.02
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,428.72,323.43
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,375.05,279.81
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,319.96,233.55
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,266.47,187.89
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,212.85,143.19
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,163.75,103.46
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,114.62,67.06
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,70.66,40.77
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,42.8,31.05
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.44,24.37
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,25.1,14.28
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.91,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.44,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.89,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.82,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.75,0.01
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,8.68,1.63
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,10.61,3.24
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,53.63,38.95
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,97.22,74.43
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,90.1,68.32
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,83.2,62.46
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,49.8,35.03
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,16.43,7.74
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,74.53,54.66
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,133.38,101.35
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,116.59,87.59
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,99.92,74.09
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,86.27,63.17
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,72.69,52.33
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,84.88,61.9
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,97.12,71.44
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,172.73,130.57
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,248.75,188.84
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,302.08,228.51
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,355.29,267.47
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,293.46,221.11
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,232.1,174.89
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,149.71,111.82
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,67.93,48.04
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,424.2,326.9
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,763.71,571.04
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,515.88,390.28
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,276.02,208.57
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,317.85,241.24
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,357.58,271.44
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,262.59,200.01
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,168.46,127.78
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,256.16,197.23
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,339.33,262.32
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,227.68,176.18
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,119.56,90.91
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,233.06,181.61
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,330.76,255.76
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,220.43,169.63
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,130.89,101.39
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,113.28,87.66
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,95.75,73.72
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,77.9,59.12
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,60.18,44.42
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,44.82,33.31
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,28.96,19.2
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,16.88,8.02
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.9,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.58,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,38.42,24.16
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,66.42,48.03
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,98.38,75.01
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,131.64,102.85
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,167.93,132.8
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,211.51,168.24
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,173.72,136.96
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,132.62,102.38
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,162.41,125.77
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,192.65,149.14
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,440.15,349.21
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,705.59,552.75
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,688.54,533.89
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,656.42,504.81
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,769.0,589.61
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,885.73,672.78
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,916.48,691.96
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,944.95,709.76
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,968.01,722.27
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,993.11,736.05
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,1005.9,742.9
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,1015.55,747.74
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,940.26,692.08
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,856.94,626.41
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,846.66,619.11
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,838.96,613.14
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,921.78,675.5
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,986.11,716.96
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,963.61,701.25
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,938.18,684.23
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,908.39,663.35
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,875.81,640.84
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,837.49,615.74
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,797.05,589.07
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,753.36,559.98
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,707.97,529.2
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,656.79,493.16
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,605.47,456.06
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,551.81,415.46
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,498.16,373.79
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,441.64,329.43
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,386.31,284.7
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,326.74,235.29
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,271.85,188.78
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,216.31,142.84
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,164.96,101.4
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,114.91,64.69
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,71.03,39.21
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,40.68,29.07
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,34.8,23.67
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,23.78,13.34
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.45,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.07,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,23.18,0.16
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,72.58,47.78
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,125.45,91.28
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,182.37,138.3
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,253.68,197.07
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,258.53,203.24
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,253.67,199.93
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,374.73,296.2
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,507.64,398.89
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,563.43,439.53
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,620.44,480.19
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,674.16,517.73
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,728.6,554.25
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,773.14,582.35
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,816.52,609.26
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,852.37,630.95
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,889.38,653.25
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,918.6,671.52
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,945.27,688.15
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,966.71,699.99
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,985.25,709.99
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,997.25,717.27
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,1006.07,722.66
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,1008.18,724.19
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,1007.0,723.76
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,1001.03,720.06
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,991.9,714.44
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,976.3,703.31
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,957.83,690.45
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,935.06,675.97
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,909.62,659.77
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,878.34,639.94
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,845.04,618.67
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,807.65,595.51
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,768.5,570.88
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,724.05,540.39
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,678.18,507.75
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,629.9,472.85
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,581.35,437.04
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,527.41,396.36
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,475.61,356.47
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,422.74,315.6
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,371.8,275.19
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,317.56,231.42
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,268.08,191.17
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,217.85,150.92
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,172.26,115.24
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,127.54,83.23
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,93.6,62.86
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,63.27,48.02
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,48.12,34.71
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,31.68,19.67
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,12.23,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,31.01,4.09
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,83.07,54.9
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,139.04,101.35
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,195.04,148.89
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,258.66,202.5
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,317.84,251.99
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,382.29,304.53
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,438.51,348.7
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,496.83,393.18
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,555.55,437.11
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,613.07,479.07
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,659.74,511.87
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,705.21,543.16
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,750.62,573.68
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,795.16,603.0
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,828.07,623.1
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,858.26,641.09
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,888.89,660.26
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,917.42,677.87
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,935.67,687.44
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,951.07,695.17
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,964.93,703.08
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,976.05,709.24
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,999.32,721.95
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,1018.89,732.1
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,754.02,551.51
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,469.99,341.51
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,418.25,304.99
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,363.9,265.5
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,498.46,363.41
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,627.16,453.31
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,497.04,361.26
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,373.41,272.46
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,592.59,439.67
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,780.44,573.09
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,624.33,459.42
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,491.99,360.27
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,385.73,285.02
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,285.35,211.81
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,324.04,241.82
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,353.29,263.68
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,348.65,260.52
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,335.98,249.86
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,306.44,224.53
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,270.53,192.55
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,219.79,151.98
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,173.73,116.01
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,128.35,83.28
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,93.34,62.0
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,62.2,47.13
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,47.39,34.14
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,29.7,18.22
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,12.04,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,9.4,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,18.66,2.09
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,59.74,39.6
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,107.38,78.56
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,149.78,114.36
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,195.41,152.43
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,242.5,190.89
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,294.14,232.16
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,222.01,174.65
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,132.53,101.31
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,89.59,66.89
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,48.33,33.58
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,84.68,62.46
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,121.58,91.14
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,76.47,55.25
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,31.92,19.82
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,272.46,207.37
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,529.56,391.81
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,567.82,415.92
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,606.15,441.12
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,625.05,451.79
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,643.2,461.98
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,665.82,476.75
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,687.74,490.96
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,782.73,555.87
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,874.46,616.16
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,924.78,652.99
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,972.2,685.53
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,569.75,419.26
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,167.04,121.37
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,468.58,347.02
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,752.61,540.75
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,798.92,575.53
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,831.28,601.96
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,794.39,579.21
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,755.97,554.9
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,639.16,470.67
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,538.66,396.45
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,563.54,418.28
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,571.33,425.83
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,476.7,355.6
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,400.06,298.49
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,392.03,292.63
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,370.72,274.26
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,318.94,232.64
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,270.35,193.21
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,220.12,153.21
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,174.52,117.66
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,130.32,85.63
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,95.84,64.41
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,64.36,49.35
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,49.62,36.35
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,33.67,21.69
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
