Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.31,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,18.58,2.77
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,60.55,40.83
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,105.76,78.58
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,157.38,121.64
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,218.38,172.07
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,273.33,216.92
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,332.95,264.48
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,388.08,307.39
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,446.58,351.76
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,499.39,390.67
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,560.62,434.63
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,609.69,468.59
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,659.14,502.07
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,703.15,530.84
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,746.93,558.82
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,786.47,583.58
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,825.43,607.47
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,856.31,626.12
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,886.73,644.19
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,911.28,657.76
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,933.8,669.91
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,946.66,676.83
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,956.92,682.22
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,971.03,689.63
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,982.24,694.19
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,977.25,690.14
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,969.36,684.56
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,954.74,674.25
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,937.49,662.47
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,915.79,649.31
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,891.73,634.7
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,862.48,616.77
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,831.11,597.45
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,765.44,553.16
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,705.84,512.21
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,682.98,498.54
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,655.84,481.21
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,615.11,453.37
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,571.87,423.16
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,521.87,387.08
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,473.09,351.02
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,405.77,301.29
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,345.88,256.43
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,292.75,215.65
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,243.21,177.61
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,203.57,147.3
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,171.78,123.63
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,135.8,94.46
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,100.0,68.21
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,67.57,51.85
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,51.09,37.45
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,34.46,22.38
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,18.4,3.76
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,55.75,37.23
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,94.55,69.31
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,134.94,102.92
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,184.31,143.65
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,212.66,167.11
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,244.03,191.95
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,274.24,214.49
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,303.13,235.12
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,324.37,250.19
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,337.23,258.68
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,334.1,254.37
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,328.51,248.21
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,317.87,239.24
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,299.37,224.54
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,292.04,218.59
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,284.52,212.49
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,304.03,226.35
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,323.54,239.96
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,330.02,244.1
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,336.43,248.27
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,268.09,198.21
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,200.29,148.1
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,256.93,198.68
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,313.5,230.39
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,350.59,256.78
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,387.35,282.77
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,298.17,219.13
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,209.82,155.07
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,227.36,168.97
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,244.73,182.27
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,145.86,108.13
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,47.5,32.02
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,70.28,50.23
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,93.01,68.26
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,84.79,61.88
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,76.53,55.5
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,59.54,42.23
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,42.57,28.82
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,85.19,63.14
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,127.15,96.65
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,183.43,141.46
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,235.41,182.17
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,151.89,117.01
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,70.58,52.47
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,60.89,44.82
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,51.2,36.98
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,42.49,29.83
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,33.79,22.58
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,25.09,16.26
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,16.39,8.51
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.64,2.36
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.89,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.47,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.5
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,41.19,27.71
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,68.69,51.54
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,101.77,79.66
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,137.64,110.06
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,177.65,143.77
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,215.1,174.79
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,203.59,164.48
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,188.04,150.44
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,265.57,212.93
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,348.84,278.14
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,332.77,263.33
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,320.24,251.47
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,448.1,350.87
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,583.02,451.08
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,588.21,451.55
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,598.64,456.43
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,581.78,441.88
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,562.36,425.64
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,569.68,429.3
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,568.92,427.15
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,492.56,370.61
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,415.91,313.4
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,384.06,302.15
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,347.15,261.53
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,344.63,259.7
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,342.01,257.69
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,386.82,290.19
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,426.78,318.49
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,411.37,307.24
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,396.07,296.33
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,335.62,252.22
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,277.87,209.57
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,313.84,237.48
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,348.31,263.88
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,358.27,271.74
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,367.05,278.83
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,420.3,320.65
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,465.28,355.01
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,350.05,268.28
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,247.89,190.42
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,199.96,154.28
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,150.78,116.37
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,136.35,105.35
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,121.95,94.18
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,105.78,81.43
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,89.68,68.57
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,74.56,56.31
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,59.52,43.9
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,44.92,33.51
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,29.93,20.21
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,18.33,9.68
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,3.96
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,39.91,26.32
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,66.29,48.86
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,96.46,74.26
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,128.34,100.89
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,159.73,126.99
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,191.87,153.26
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,210.83,167.93
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,228.72,181.34
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,257.04,203.29
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,285.48,225.04
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,212.33,166.03
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,135.45,103.66
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,159.78,122.58
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,184.31,141.29
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,213.42,163.34
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,242.7,185.21
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,305.33,232.6
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,376.01,284.96
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,334.4,252.67
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,300.45,226.43
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,234.37,176.17
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,168.77,125.9
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,242.08,189.54
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,315.43,234.96
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,490.16,363.36
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,662.44,483.99
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,659.89,480.56
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,656.52,477.75
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,522.47,383.7
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,395.1,291.76
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,332.26,246.84
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,272.08,202.78
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,338.42,252.73
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,401.88,299.6
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,439.22,328.24
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,470.86,352.49
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,449.0,337.85
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,426.01,322.26
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,424.63,322.47
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,413.55,314.55
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,322.57,245.96
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,244.7,187.31
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,208.5,160.03
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,174.18,133.88
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,150.67,115.81
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,131.03,100.66
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,116.59,79.53
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,80.85,46.59
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,45.11,33.36
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,38.07,26.96
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.49,17.18
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.34,1.94
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,13.51,2.6
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,31.1,19.57
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,49.11,35.18
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,71.57,54.22
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,94.03,72.95
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,73.3,55.63
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,54.11,39.51
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,105.61,81.64
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,158.56,123.92
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,158.63,123.39
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,158.61,122.87
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,181.62,140.52
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,204.89,158.11
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,237.33,182.58
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,270.03,206.87
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,188.4,143.17
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,107.76,79.76
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,166.09,125.28
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,224.9,170.23
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,278.06,210.16
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,331.35,249.57
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,306.28,230.47
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,281.3,211.65
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,444.35,345.24
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,602.06,443.35
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,565.59,416.04
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,529.18,389.77
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,641.74,471.36
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,748.35,545.39
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,688.57,502.68
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,633.01,463.46
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,432.15,321.37
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,234.81,175.1
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,515.98,394.36
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,765.93,574.01
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,724.52,544.35
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,681.49,514.35
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,633.95,481.05
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,584.24,445.31
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,532.28,406.14
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,481.07,366.49
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,427.92,324.83
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,376.34,283.2
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,280.77,210.2
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,217.99,165.39
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,184.93,139.57
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,153.14,114.6
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,122.63,90.82
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,94.0,69.15
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,71.82,56.28
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,52.57,39.33
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,34.73,23.19
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,16.41,2.76
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,13.88,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,32.25,13.9
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,72.23,50.27
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,120.84,91.41
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,167.16,131.07
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,220.78,176.88
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,142.19,114.26
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,43.46,31.17
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,91.84,71.46
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,141.54,111.86
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,307.12,247.98
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,485.3,387.66
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,474.24,374.7
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,448.19,351.0
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,296.09,232.65
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,132.35,101.23
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,178.83,137.98
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,225.74,174.11
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,328.12,252.19
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,426.51,324.7
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,381.57,289.66
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,330.32,250.4
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,357.1,270.28
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,390.31,294.48
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,441.5,331.27
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,492.18,366.97
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,567.4,421.58
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,645.41,476.8
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,482.81,359.7
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,324.76,242.96
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,332.6,249.41
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,340.24,255.18
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,461.43,345.94
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,576.26,429.07
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,582.51,434.47
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,585.74,438.25
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,563.8,423.63
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,539.06,406.89
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,405.73,308.92
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,283.19,216.28
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,199.23,152.41
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,113.88,85.77
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,172.72,133.0
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,223.99,173.67
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,209.42,162.25
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,193.57,149.62
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,166.36,128.42
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,140.06,107.79
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,114.96,88.08
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,91.07,69.28
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,71.68,56.89
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,51.93,39.31
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,33.55,22.58
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.47,2.48
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.89,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,7.23,0.5
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.64,2.57
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,16.4,8.33
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,23.16,14.04
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,21.24,12.31
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,19.31,10.6
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,32.86,21.77
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,41.57,28.9
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,50.3,35.98
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,54.18,39.06
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,58.07,42.13
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,83.79,62.93
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,109.72,83.69
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,124.93,95.67
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,140.17,107.59
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,151.47,116.14
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,162.82,124.59
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,270.49,207.11
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,378.73,286.39
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,625.61,467.33
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,856.16,622.54
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,864.62,624.01
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,871.03,626.89
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,863.67,622.95
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,853.33,617.27
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,693.87,506.35
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,541.81,397.01
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,479.38,353.64
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,418.65,310.07
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,334.51,249.9
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,252.19,189.53
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,224.59,169.04
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,197.29,148.39
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,214.99,162.64
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,232.19,176.41
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,237.42,180.88
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,241.86,184.78
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,212.17,162.83
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,183.25,141.23
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,146.81,113.05
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,111.01,84.97
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,97.19,74.3
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,83.42,63.45
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,69.7,52.32
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,56.04,41.05
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,42.5,31.44
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,28.96,19.43
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,18.33,9.82
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.71,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,21.26,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,58.23,28.75
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,108.92,74.79
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,169.83,125.7
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,116.91,89.42
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,35.72,24.61
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,51.69,38.05
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,67.67,51.16
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,90.83,69.77
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,114.15,88.06
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,133.48,102.96
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,152.81,117.63
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,190.63,146.71
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,229.02,175.6
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,231.77,177.1
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,234.5,178.74
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,324.26,246.03
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,409.88,307.87
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,523.07,389.15
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,631.03,463.77
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,818.72,599.48
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,993.56,713.03
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,1005.89,718.08
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,1014.99,723.12
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,1020.39,725.25
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,1022.53,725.49
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,1016.8,721.74
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,1007.86,716.17
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,992.84,705.54
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,974.82,693.19
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,952.42,679.55
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,927.19,664.16
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,897.07,645.63
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,864.53,625.49
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,827.0,601.97
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,787.45,576.95
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,745.06,550.16
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,700.34,521.19
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,651.7,487.33
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,602.37,452.02
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,549.5,413.12
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,496.98,373.28
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,442.32,331.2
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,386.29,286.77
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,330.81,241.12
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,277.91,196.65
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,224.23,151.9
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,174.54,111.15
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,126.15,74.57
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,83.7,47.63
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,45.43,33.53
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,39.41,28.08
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,28.91,18.49
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.83,5.47
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,14.41,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,33.73,15.71
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,77.52,53.41
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,129.68,96.39
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,105.35,80.02
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,71.22,53.35
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,95.73,73.43
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,120.24,93.11
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,146.82,114.03
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,174.03,135.11
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,239.0,185.8
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,302.1,233.8
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,304.86,234.19
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,306.32,233.75
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,407.37,310.42
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,520.01,392.86
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,549.07,411.63
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,577.92,430.47
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,595.53,441.21
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,611.83,451.04
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,634.57,465.28
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,656.69,478.93
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,615.43,448.46
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,566.42,412.9
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,681.03,495.12
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,793.27,572.27
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,706.63,510.48
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,625.29,452.61
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,420.4,309.73
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,221.46,163.85
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,454.53,338.02
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,675.29,491.94
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,596.23,434.29
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,519.94,379.72
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,471.07,345.82
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,423.71,312.37
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,443.15,327.83
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,458.12,339.63
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,480.7,358.02
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,492.92,368.29
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,464.64,348.15
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,433.01,325.0
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,408.8,306.86
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,379.68,283.53
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,329.45,243.49
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,281.82,205.01
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,233.29,166.42
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,192.12,134.15
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,148.41,101.9
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,110.66,76.58
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,74.18,57.86
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,57.0,42.84
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,39.38,27.11
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,18.13,6.08
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,13.35,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,28.57,13.23
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,66.05,45.26
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,105.71,78.02
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,146.0,111.55
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,195.17,152.13
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,190.9,149.91
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,178.06,139.44
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,186.09,145.15
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,188.19,145.86
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,211.31,163.5
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,234.55,180.99
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,290.73,223.48
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,342.61,261.78
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,459.13,349.71
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,581.98,439.01
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,600.74,449.66
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,625.65,465.0
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,568.17,421.43
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,499.1,369.6
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,379.97,282.83
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,256.6,190.84
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,264.49,196.87
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,272.31,202.5
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,240.57,178.8
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,208.93,155.14
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,264.22,196.49
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,319.28,236.93
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,478.1,352.92
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,632.94,460.95
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,678.35,493.9
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,721.35,525.41
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,463.97,344.25
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,214.65,158.86
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,502.33,382.18
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,760.18,567.91
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,718.66,537.42
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,676.06,507.59
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,588.47,441.93
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,515.44,386.32
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,476.42,358.23
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,436.47,328.59
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,413.72,311.5
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,380.61,284.37
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,328.6,241.87
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,279.39,201.16
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,229.35,160.36
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,183.53,123.63
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,138.45,90.01
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,100.13,65.02
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,67.67,52.13
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,54.13,40.27
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,37.48,25.41
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,20.15,7.73
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
