Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.41,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.85,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.78,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.71,0.81
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.61,3.23
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,13.51,5.63
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,103.57,79.78
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,198.15,155.08
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,283.76,222.67
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,375.99,293.8
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,359.59,279.35
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,345.76,267.03
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,354.12,272.44
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,361.78,277.22
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,448.61,342.03
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,545.05,411.63
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,433.09,327.19
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,320.05,241.11
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,289.19,217.72
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,258.44,194.12
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,643.95,490.41
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,1001.95,730.36
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,936.35,682.07
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,852.44,617.47
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,929.2,674.95
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,989.59,711.87
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,872.54,630.93
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,750.91,540.08
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,761.58,549.37
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,769.27,555.33
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,724.5,524.02
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,681.16,493.94
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,680.76,496.67
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,675.06,495.24
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,699.56,517.38
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,707.2,526.02
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,660.31,494.44
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,612.48,461.04
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,559.04,421.82
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,507.15,382.5
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,453.34,340.35
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,400.36,297.62
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,345.37,252.42
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,292.09,207.52
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,236.08,160.53
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,185.79,118.45
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,136.12,79.13
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,91.07,48.11
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,49.03,28.0
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,34.6,24.16
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,27.81,17.98
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,20.5,10.61
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.18,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,10.24
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,40.28,27.28
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,59.23,43.58
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,81.6,62.29
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,104.49,81.15
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,192.96,153.17
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,292.21,232.78
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,413.32,328.93
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,549.22,433.55
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,522.87,410.09
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,467.37,364.23
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,604.75,471.38
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,746.76,572.84
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,699.33,534.01
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,613.79,464.28
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,595.27,448.93
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,579.5,434.76
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,771.41,581.15
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,952.93,704.28
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,858.21,635.64
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,733.88,538.94
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,759.51,557.35
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,784.19,574.03
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,733.87,536.3
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,688.04,501.84
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,560.03,411.42
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,428.88,316.48
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,709.68,530.19
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,961.07,700.39
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,940.35,684.52
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,916.77,669.22
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,887.48,650.19
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,855.85,629.61
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,759.4,562.95
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,673.29,497.7
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,693.51,517.97
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,698.34,525.64
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,650.69,492.24
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,603.04,458.12
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,511.48,387.97
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,441.98,334.05
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,398.02,300.74
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,354.64,267.11
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,324.22,241.3
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,285.42,206.75
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,236.08,165.99
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,189.32,127.54
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,143.52,91.64
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,102.03,62.43
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,63.75,41.62
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,46.46,34.31
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,35.87,24.79
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.69,14.03
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.49,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,28.2,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,78.67,44.47
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,127.5,86.58
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,187.57,137.08
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,221.05,169.2
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,252.08,197.6
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,225.51,178.49
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,176.99,139.02
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,196.84,154.37
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,216.28,168.92
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,241.17,187.59
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,266.24,206.12
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,285.24,219.6
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,303.91,232.68
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,381.79,291.86
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,469.23,356.74
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,602.0,456.33
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,742.46,557.74
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,701.82,524.48
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,654.55,487.21
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,662.28,491.84
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,668.71,495.41
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,668.8,494.68
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,667.83,493.3
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,557.32,413.5
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,452.96,336.59
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,654.54,487.73
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,842.2,621.89
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,806.66,595.08
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,770.81,569.17
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,805.83,596.15
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,837.3,620.05
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,543.42,409.67
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,261.56,195.99
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,485.62,369.85
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,691.24,520.91
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,529.26,399.75
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,384.44,289.43
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,423.32,320.44
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,456.69,346.16
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,433.84,329.51
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,408.65,310.85
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,361.34,275.32
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,316.76,241.59
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,235.3,179.51
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,163.55,125.19
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,143.86,110.35
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,124.64,95.63
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,123.33,83.76
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,96.9,54.24
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,56.38,33.85
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,40.66,29.36
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,32.63,22.07
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.84,13.44
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,16.61,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,38.53,21.74
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,71.23,49.65
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,107.81,80.17
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,146.46,112.71
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,192.4,150.89
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,288.16,228.29
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,402.55,319.83
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,420.0,333.05
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,429.53,338.96
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,482.04,378.44
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,535.95,417.93
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,642.99,499.55
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,757.96,581.7
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,801.67,610.45
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,839.75,635.36
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,877.67,659.0
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,913.55,681.01
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,837.89,626.08
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,730.98,542.62
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,875.06,650.93
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,1009.39,740.03
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,700.98,525.71
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,349.47,258.79
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,639.12,475.86
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,913.82,668.05
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,977.37,716.8
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1028.33,749.64
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,1015.02,740.58
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,998.56,729.96
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,977.07,715.71
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,952.56,699.53
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,922.94,680.31
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,890.67,659.29
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,854.98,635.24
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,816.98,609.56
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,773.67,580.64
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,728.86,550.42
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,681.59,516.63
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,633.22,480.63
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,542.64,411.38
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,470.31,355.24
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,431.33,325.47
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,387.39,290.47
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,334.71,248.19
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,285.65,208.32
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,238.64,169.51
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,194.36,133.21
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,148.96,97.17
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,106.15,66.07
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,67.11,43.95
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,47.14,35.07
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.18,25.21
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.61,14.22
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,30.62,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,85.18,48.47
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,137.44,93.56
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,201.96,147.99
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,260.75,199.03
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,326.44,254.81
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,386.4,305.16
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,449.29,356.15
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,507.67,401.3
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,567.83,446.04
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,622.64,486.44
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,677.69,525.12
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,724.76,556.18
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,774.06,588.34
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,818.03,617.03
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,860.31,644.28
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,897.47,666.49
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,932.29,686.91
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,961.25,704.33
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,987.35,719.84
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,1008.49,731.02
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,1026.42,740.15
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,1038.53,746.71
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,1047.21,751.2
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,1051.43,752.97
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,1052.15,752.67
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,1046.9,748.72
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,1038.25,742.77
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,1024.83,732.88
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,1008.18,721.1
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,986.44,707.21
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,961.62,691.42
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,931.12,672.36
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,897.9,651.49
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,861.29,627.96
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,822.36,602.78
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,778.77,574.3
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,733.75,544.61
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,685.15,512.37
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,635.46,477.3
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,583.78,438.86
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,531.67,399.07
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,473.48,353.55
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,418.56,309.22
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,362.06,262.75
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,307.25,216.64
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,251.8,170.16
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,196.66,124.33
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,144.94,83.64
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,98.07,51.29
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,54.01,29.61
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,36.02,25.29
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,30.21,20.02
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,23.99,13.74
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,11.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,27.93,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,75.84,43.55
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,124.59,84.7
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,186.43,135.66
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,242.68,183.5
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,305.7,236.05
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,364.05,283.55
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,426.51,332.5
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,483.54,375.09
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,542.54,417.4
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,596.31,455.9
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,649.23,492.83
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,698.28,525.41
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,746.76,556.73
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,790.19,584.07
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,832.18,610.14
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,869.23,631.96
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,899.55,649.26
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,928.87,666.63
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,955.58,682.28
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,976.56,692.95
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,994.57,701.81
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,1007.53,709.64
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,1017.25,715.63
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,973.79,686.93
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,915.7,642.23
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,721.72,512.82
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,525.13,375.74
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,561.2,402.5
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,595.96,426.77
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,781.48,563.67
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,938.85,668.24
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,798.46,574.13
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,667.59,479.16
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,747.09,542.76
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,805.66,585.59
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,686.3,502.34
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,585.64,427.79
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,505.0,370.73
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,433.79,319.37
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,490.29,364.7
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,519.49,386.43
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,465.52,344.88
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,412.3,303.11
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,357.36,258.34
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,303.95,213.83
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,247.5,167.22
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,196.94,125.44
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,146.25,85.75
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,100.62,54.25
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,58.4,33.2
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,40.38,28.75
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,33.38,22.5
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.39,14.78
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,26.11,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,70.34,40.46
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,117.69,79.78
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,175.97,127.08
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,233.51,174.84
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,298.1,227.79
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,348.98,269.6
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,402.15,311.96
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,465.15,360.77
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,532.32,411.38
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,585.57,449.8
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,638.03,486.73
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,686.86,519.53
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,735.04,550.84
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,777.75,578.49
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,819.08,604.98
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,812.51,598.96
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,789.21,578.21
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,867.23,634.11
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,938.73,679.22
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,958.39,688.99
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,975.05,697.31
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,987.62,704.5
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,997.09,709.85
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,1002.13,711.11
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,998.16,706.85
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,993.45,703.75
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,985.7,698.84
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,971.14,690.21
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,953.87,679.95
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,933.41,667.28
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,910.36,652.98
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,881.65,635.4
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,850.73,616.3
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,816.04,595.44
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,779.56,573.16
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,737.52,545.58
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,694.6,515.84
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,647.91,483.02
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,601.78,449.84
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,551.9,413.18
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,502.44,375.94
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,450.4,336.35
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,399.71,296.69
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,347.6,254.51
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,297.54,213.17
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,246.69,171.6
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,199.73,133.44
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,152.92,97.24
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,111.07,68.03
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,72.1,46.54
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,52.54,39.22
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,40.91,28.89
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,30.48,18.93
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,25.01,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,67.16,38.72
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,113.2,77.16
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,169.47,122.98
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,223.92,168.12
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,285.99,218.59
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,343.91,265.52
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,404.05,312.97
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,460.35,356.38
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,519.23,400.54
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,571.66,438.37
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,624.86,475.76
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,673.73,509.29
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,720.53,539.72
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,763.54,567.95
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,805.32,595.15
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,841.92,617.48
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,876.64,638.4
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,905.47,656.66
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,931.84,673.37
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,953.14,686.85
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,966.05,695.02
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,979.03,703.02
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,988.95,709.14
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,993.29,710.79
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,994.49,710.57
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,990.54,708.22
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,983.55,704.07
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,971.21,696.58
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,956.02,687.35
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,935.63,674.48
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,912.51,659.9
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,884.93,642.39
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,854.87,623.23
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,820.4,600.79
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,784.4,577.24
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,740.16,548.14
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,695.91,517.69
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,649.86,485.89
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,601.5,451.7
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,551.36,414.52
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,501.75,376.82
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,449.69,336.26
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,398.88,295.71
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,346.63,253.39
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,297.0,212.42
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,246.43,170.96
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,199.84,133.01
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,152.96,96.78
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,111.14,67.61
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,71.91,45.89
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,51.69,38.33
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.45,28.39
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.59,17.39
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,27.27,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,74.18,41.96
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,121.7,81.91
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,181.84,131.3
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,237.04,178.07
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,299.37,230.04
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,356.19,277.31
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,416.99,326.47
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,473.09,370.1
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,531.29,413.96
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,490.6,379.52
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,416.55,319.21
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,568.9,436.21
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,731.54,552.15
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,687.26,515.7
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,617.69,459.82
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,751.73,558.8
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,882.08,644.58
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,910.83,661.11
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,937.0,676.82
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,957.95,687.82
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,975.99,696.98
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,989.01,704.41
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,998.86,709.98
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,1003.99,711.78
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,1005.9,711.69
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,1002.02,709.05
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,994.94,704.57
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,982.34,695.8
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,966.73,685.25
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,946.23,672.64
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,922.84,658.24
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,894.88,640.91
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,864.35,621.89
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,829.61,600.03
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,792.67,576.6
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,751.63,550.5
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,709.05,523.05
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,663.11,492.42
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,616.17,459.48
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,563.38,420.76
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,512.62,382.43
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,459.59,341.2
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,407.34,299.49
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,350.57,253.67
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,298.75,210.77
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,245.94,167.14
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,196.46,126.44
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,147.83,88.97
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,105.45,60.02
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,65.22,38.74
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,45.35,32.84
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,36.79,25.22
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.74,16.68
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,23.05,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,58.49,33.51
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,105.52,72.26
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,159.41,116.15
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,212.58,160.46
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,273.35,210.63
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,197.28,153.84
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,93.52,70.43
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,183.31,142.3
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,276.56,214.82
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,438.3,342.41
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,610.94,473.64
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,658.19,505.83
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,705.0,537.47
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,747.64,565.75
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,789.26,593.02
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,698.34,522.26
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,578.35,428.38
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,745.73,554.24
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,909.63,668.15
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,928.68,677.63
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,944.8,686.28
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,957.88,694.09
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,968.14,700.16
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,875.46,632.81
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,771.28,554.0
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,871.62,629.57
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,959.97,691.14
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,818.38,591.49
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,672.6,484.36
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,743.36,537.12
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,806.96,582.84
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,825.55,600.37
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,835.97,611.02
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,729.66,534.31
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,634.67,463.35
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,664.9,490.01
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,679.63,504.33
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,635.37,472.59
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,590.86,440.45
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,542.53,404.93
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,494.91,369.16
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,445.4,331.84
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,397.4,294.71
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,347.1,254.6
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,299.24,215.8
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,250.26,176.52
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,205.16,140.58
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,160.23,106.12
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,120.47,78.12
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,86.55,58.72
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,63.64,48.22
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,48.13,34.69
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,32.02,20.16
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.46,0.0
