Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,569.78,418.39
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,519.55,381.32
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,466.79,341.96
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,414.7,301.85
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,361.39,259.21
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,307.06,214.9
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,253.91,171.38
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,203.8,130.3
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,154.06,91.17
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,108.6,58.7
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,66.25,35.46
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,40.28,28.35
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,33.8,22.62
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,26.84,16.14
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.42,1.29
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,23.78,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,64.31,34.41
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,110.05,73.13
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,166.72,119.24
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,222.84,166.37
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,285.6,218.59
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,341.79,265.01
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,402.22,313.44
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,458.64,357.44
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,517.57,401.97
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,570.37,440.49
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,622.56,477.45
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,671.57,510.5
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,720.3,541.92
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,763.6,569.01
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,805.61,594.82
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,842.39,616.74
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,872.71,634.16
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,902.48,652.71
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,929.78,669.61
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,951.48,681.52
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,970.34,691.63
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,859.06,615.72
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,720.04,513.25
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,871.61,624.5
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,1004.11,710.23
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,905.5,644.13
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,794.9,562.57
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,889.94,634.52
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,969.16,685.99
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,949.21,672.9
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,926.37,658.67
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,899.35,642.0
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,869.68,623.56
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,697.55,505.15
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,543.16,389.99
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,402.52,291.59
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,268.1,194.37
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,362.8,265.59
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,450.85,330.0
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,429.3,314.82
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,405.79,298.24
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,420.73,310.61
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,415.04,304.37
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,358.9,259.2
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,307.32,216.74
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,254.98,173.77
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,205.89,133.52
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,157.18,95.39
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,113.41,64.27
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,72.28,41.14
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,46.53,33.44
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,38.44,26.35
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,29.9,18.53
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.04,2.25
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,23.01,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,62.0,32.92
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,108.44,72.25
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,165.47,118.58
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,223.16,166.62
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,289.23,221.35
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,346.62,268.79
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,408.25,318.2
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,466.73,363.96
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,527.71,410.29
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,581.0,449.23
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,634.84,487.39
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,685.32,520.89
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,735.8,553.45
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,775.35,578.82
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,816.86,605.29
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,854.1,627.56
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,889.39,648.28
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,918.89,664.99
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,945.76,679.89
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,967.35,691.65
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,985.95,701.52
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,999.48,709.67
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,1009.75,715.87
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,1012.21,715.79
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,1011.21,713.67
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,1007.42,711.08
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,1000.41,706.57
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,988.33,699.28
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,973.25,690.17
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,953.28,677.71
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,930.41,663.44
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,902.92,645.12
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,872.83,625.14
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,838.09,602.89
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,801.15,579.1
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,761.04,553.25
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,719.22,526.01
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,672.91,495.7
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,625.56,462.71
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,573.27,424.56
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,522.67,386.61
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,469.67,346.56
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,417.39,305.81
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,363.3,262.14
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,308.65,217.24
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,255.37,173.29
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,205.19,131.9
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,155.69,93.14
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,111.61,61.91
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,69.99,38.71
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,43.78,31.29
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,36.84,25.15
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.07,17.97
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.62,2.21
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,22.71,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,61.07,32.24
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,108.13,72.19
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,166.03,119.15
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,224.29,167.29
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,291.27,222.16
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,348.25,269.09
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,409.51,317.99
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,425.43,330.23
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,432.77,334.53
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,423.34,325.15
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,402.99,306.87
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,480.0,363.44
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,555.76,417.49
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,562.27,419.52
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,557.11,413.62
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,730.42,542.58
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,896.98,653.67
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,925.81,670.83
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,951.86,687.21
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,972.9,698.97
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,990.91,708.82
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,869.31,627.11
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,717.12,514.26
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,768.2,550.19
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,812.53,580.2
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,757.3,541.79
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,697.89,500.58
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,706.54,507.58
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,713.87,513.38
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,706.01,508.41
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,697.12,502.84
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,673.67,487.12
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,649.91,471.17
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,732.69,538.85
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,793.13,586.02
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,752.27,558.39
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,709.43,529.71
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,560.98,418.76
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,441.3,326.54
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,349.03,259.34
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,260.98,194.08
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,326.35,244.64
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,378.18,282.04
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,333.0,246.26
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,289.84,211.44
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,244.83,175.12
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,200.49,139.05
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,157.98,105.73
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,118.55,76.64
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,81.77,53.27
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,59.27,44.65
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,46.69,33.57
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,33.62,21.77
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,17.32,3.84
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.36,9.82
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,47.56,31.8
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,73.15,53.08
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,103.01,77.6
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,134.83,103.53
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,161.22,125.05
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,187.49,146.0
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,249.33,194.59
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,311.24,242.39
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,354.76,275.43
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,399.45,308.92
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,379.89,291.5
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,348.25,264.98
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,369.23,279.96
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,389.83,294.4
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,526.49,396.56
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,669.82,499.33
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,661.23,490.11
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,642.24,474.5
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,666.9,491.42
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,690.87,507.59
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,687.28,503.63
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,682.36,498.95
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,578.15,423.35
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,468.12,342.7
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,320.27,236.38
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,172.35,126.5
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,241.43,178.48
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,310.15,229.04
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,208.54,153.65
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,107.69,77.43
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,191.84,141.6
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,275.14,203.75
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,270.43,200.25
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,265.69,196.95
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,240.41,178.36
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,215.39,159.9
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,155.47,115.03
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,95.84,69.5
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,145.58,108.28
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,194.05,145.72
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,142.9,106.64
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,91.9,67.22
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,84.66,61.79
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,77.38,56.25
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,93.81,69.68
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,109.25,82.36
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,93.17,69.74
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,77.17,57.04
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,62.16,45.02
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,47.27,34.69
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,33.8,22.96
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,20.26,11.04
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,10.12,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,24.56,11.17
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,53.16,35.72
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,83.56,60.66
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,121.4,91.61
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,159.77,122.87
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,163.05,126.28
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,165.51,128.15
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,222.64,173.01
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,289.21,224.19
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,442.77,344.84
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,613.82,473.82
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,539.23,412.21
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,429.55,324.51
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,611.43,463.68
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,802.6,596.86
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,836.44,616.21
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,872.62,638.22
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,814.58,595.25
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,725.56,525.71
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,851.94,618.58
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,968.49,693.54
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,912.61,655.65
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,838.03,599.02
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,851.61,607.17
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,863.31,613.47
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,837.03,595.27
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,813.04,578.73
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,891.73,639.15
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,954.72,681.54
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,935.53,668.92
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,913.59,655.18
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,886.71,638.26
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,857.39,619.72
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,823.57,597.88
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,787.7,574.6
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,748.33,549.05
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,706.91,521.88
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,661.64,490.31
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,615.5,457.15
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,553.98,411.16
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,501.62,371.31
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,460.07,340.67
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,411.48,303.05
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,342.26,249.64
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,289.21,209.58
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,244.19,173.78
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,200.38,138.68
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,158.21,105.81
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,118.71,76.66
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,86.96,57.24
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,60.0,45.05
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,46.69,33.5
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,32.86,21.18
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.92,3.82
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,22.69,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,61.76,30.51
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,108.22,71.01
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,166.29,118.25
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,222.3,164.75
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,287.18,217.89
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,322.84,248.38
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,350.38,270.77
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,432.4,333.92
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,522.78,401.44
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,498.81,379.88
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,448.25,338.32
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,583.03,439.33
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,722.82,536.12
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,765.72,561.17
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,807.18,585.65
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,844.25,606.9
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,879.26,626.56
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,908.69,643.78
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,935.53,659.35
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,956.68,670.01
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,974.84,678.86
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,906.21,633.48
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,813.65,565.69
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,915.22,637.17
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,1001.58,688.07
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,998.01,684.78
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,991.25,680.64
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,979.45,673.58
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,964.66,664.82
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,945.0,653.74
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,922.47,640.9
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,895.34,623.87
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,865.63,605.22
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,831.74,584.67
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,795.68,562.6
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,752.57,535.78
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,708.35,507.96
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,663.26,479.06
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,617.25,448.23
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,567.73,413.39
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,518.14,377.48
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,466.29,339.45
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,412.78,299.02
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,359.93,257.39
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,308.88,216.09
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,249.16,170.81
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,203.13,137.4
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,159.62,103.59
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,119.03,73.98
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,81.17,50.78
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,53.42,39.01
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.34,29.54
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.64,19.19
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.93,3.81
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,18.67,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,47.32,22.53
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,91.53,60.44
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,146.85,105.03
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,197.92,146.99
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,256.01,194.17
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,310.28,237.89
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,369.17,283.86
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,424.19,324.77
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,484.91,368.04
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,537.37,405.16
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,591.02,441.77
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,639.98,473.12
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,689.06,503.31
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,732.08,529.46
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,774.22,554.04
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,810.97,575.33
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,846.01,595.37
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,876.11,614.0
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,900.79,629.3
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,921.64,642.9
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,939.8,654.9
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,953.63,663.74
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,964.64,670.97
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,974.26,676.04
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,980.98,679.41
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,977.7,679.03
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,971.43,676.98
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,958.85,670.18
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,943.57,661.74
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,924.67,650.61
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,903.17,637.87
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,482.55,356.49
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,78.54,53.77
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,56.23,37.36
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,33.91,20.44
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,49.41,32.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,64.91,44.28
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,43.57,28.06
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,22.25,11.67
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,46.45,30.52
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,70.65,49.36
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,59.49,40.93
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,48.34,32.44
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,55.11,37.98
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,61.87,43.56
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,127.42,93.88
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,177.95,131.19
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,147.5,107.61
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,118.16,85.32
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,90.76,65.5
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,67.33,51.43
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,52.97,38.82
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,34.8,22.76
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,18.1,4.59
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,20.92,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,56.71,26.67
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,102.89,67.23
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,158.49,112.37
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,125.89,93.33
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,70.2,51.6
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,220.74,171.26
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,391.99,304.42
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,447.94,347.23
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,506.5,391.11
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,559.97,430.69
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,614.32,469.87
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,560.79,424.91
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,474.11,355.47
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,444.95,331.85
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,403.55,298.94
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,637.31,474.23
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,870.71,632.22
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,895.85,645.9
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,923.22,662.77
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,814.22,586.06
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,672.55,480.65
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,839.11,602.93
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,990.14,701.91
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,843.2,601.0
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,673.45,477.0
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,843.21,602.32
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,991.56,699.63
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,980.35,691.7
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,966.17,683.31
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,946.65,671.24
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,924.27,657.41
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,896.87,640.36
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,866.93,621.65
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,833.28,600.45
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,797.46,577.71
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,753.32,549.22
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,708.9,520.17
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,595.66,437.24
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,503.06,367.82
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,452.11,331.79
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,402.26,295.96
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,418.92,309.92
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,413.51,304.3
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,360.96,262.06
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,310.51,220.73
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,258.71,178.37
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,210.26,138.74
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,162.3,101.15
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,119.34,70.27
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,78.51,46.41
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,50.31,36.77
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,40.76,28.43
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.66,19.3
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.41,3.05
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,20.29,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,54.43,25.11
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,100.29,65.49
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,155.12,109.6
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,208.17,153.52
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,271.26,205.14
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,327.44,250.84
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,388.06,298.71
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,444.41,342.06
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,503.45,386.13
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,556.39,424.3
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,610.28,462.06
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,658.8,494.95
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,706.91,525.72
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,749.09,552.62
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,792.02,579.72
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,829.69,602.17
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,865.51,623.2
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,895.38,641.51
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,922.89,658.31
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,946.37,671.19
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,967.11,682.36
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,975.36,686.69
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,986.17,692.85
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,991.39,694.6
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,993.46,694.54
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,889.26,625.93
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,771.33,541.19
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,767.31,538.73
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,762.04,534.69
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,669.87,472.23
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,582.85,412.28
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,737.16,528.05
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,866.06,617.2
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,832.12,595.08
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,796.08,572.6
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,758.05,548.81
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,717.8,523.23
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,671.4,493.05
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,624.65,461.0
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,575.21,425.19
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,525.5,388.23
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,473.1,348.93
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,421.37,308.89
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,365.15,263.91
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,312.98,220.97
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,259.69,177.15
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,209.44,135.74
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,160.0,96.62
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,115.14,64.22
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,72.48,39.82
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,43.64,31.18
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,36.39,24.8
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.21,17.32
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.2,2.36
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,21.54,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,58.45,26.05
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,106.32,68.94
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,163.95,115.59
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,220.18,162.26
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,282.99,213.59
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,340.43,260.38
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,402.27,309.13
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,459.49,353.11
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,519.2,397.56
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,572.92,436.15
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,626.04,473.23
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,675.92,506.38
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,725.47,537.74
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,769.44,564.43
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,812.12,589.84
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,849.91,612.04
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,881.25,629.89
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,911.7,648.41
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,939.66,665.3
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,961.95,677.27
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,981.39,687.48
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,995.36,695.78
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,1006.16,702.26
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,1009.19,702.61
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,1008.86,701.06
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,1005.84,699.42
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,999.67,695.96
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,988.02,688.19
