Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,973.42,678.67
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,953.49,666.9
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,930.74,653.39
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,903.86,637.56
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,874.4,619.97
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,839.93,598.71
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,803.32,575.91
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,763.6,551.05
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,722.22,524.77
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,675.39,494.35
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,628.19,462.07
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,578.22,425.98
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,528.12,388.83
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,474.79,349.01
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,422.25,308.53
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,365.85,263.61
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,313.87,221.04
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,260.76,177.58
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,210.83,136.66
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,161.42,97.92
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,117.02,66.11
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,74.86,41.99
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,46.37,33.32
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,38.37,26.32
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.85,18.54
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.01,2.75
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,16.8,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,41.65,17.94
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,85.86,56.72
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,141.29,101.29
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,194.85,145.13
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,257.23,196.0
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,313.09,241.75
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,374.05,290.42
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,433.95,337.17
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,495.38,383.92
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,549.27,423.63
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,604.34,463.16
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,655.07,498.71
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,706.27,533.02
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,748.49,559.85
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,791.69,587.02
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,830.35,610.74
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,867.5,633.2
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,898.12,650.89
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,926.35,666.91
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,949.32,679.66
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,964.22,687.2
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,978.29,695.49
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,989.3,701.91
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,995.19,703.96
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,997.9,704.12
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,994.94,702.01
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,988.89,698.06
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,977.9,691.33
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,964.01,682.84
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,944.85,670.8
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,922.89,657.02
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,896.39,639.19
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,867.35,619.73
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,833.76,599.65
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,798.04,577.96
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,757.83,552.06
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,715.61,524.52
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,670.08,493.01
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,623.65,459.8
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,573.2,422.94
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,522.94,385.37
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,470.77,346.16
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,416.92,304.65
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,362.98,262.04
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,311.59,220.47
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,259.25,177.74
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,210.41,137.92
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,162.56,100.47
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,120.55,70.53
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,79.31,46.65
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,51.09,37.09
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.36,29.48
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.14,21.09
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,18.13,4.41
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,13.63,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,29.55,11.18
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,66.77,44.05
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,110.04,79.05
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,153.27,114.47
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,203.33,155.67
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,193.39,149.61
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,171.51,132.11
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,182.27,140.04
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,187.45,143.25
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,239.58,183.24
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,289.07,220.51
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,288.66,218.68
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,286.9,215.85
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,353.29,265.09
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,421.5,314.58
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,404.36,299.86
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,385.72,284.3
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,400.51,294.39
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,415.09,304.22
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,571.61,418.02
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,730.54,528.68
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,783.64,564.3
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,841.67,602.83
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,917.38,658.03
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,987.57,702.57
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,920.83,656.34
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,845.76,599.36
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,903.62,644.79
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,950.35,676.34
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,931.17,663.16
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,909.29,648.69
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,882.86,630.42
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,853.94,610.63
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,820.25,588.79
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,784.58,565.59
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,745.21,539.95
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,704.23,513.06
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,659.36,482.92
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,613.69,451.37
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,517.81,379.88
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,443.59,323.84
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,437.47,320.82
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,411.96,300.79
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,359.52,258.79
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,308.52,217.05
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,256.52,174.69
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,207.82,134.99
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,159.05,96.48
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,114.65,64.39
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,73.78,41.2
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,46.44,33.07
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,38.37,26.06
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.85,18.34
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.01,2.58
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.24
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,38.35,24.32
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,62.0,44.11
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,95.01,70.93
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,128.85,98.45
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,150.04,115.68
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,170.45,131.74
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,248.43,193.44
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,329.73,256.78
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,396.09,307.24
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,461.28,355.98
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,500.59,383.7
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,539.14,410.42
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,654.49,497.63
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,779.36,587.0
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,816.64,610.11
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,855.17,634.25
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,886.15,652.49
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,914.86,669.05
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,939.3,682.62
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,961.25,694.48
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,976.24,701.74
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,982.44,703.33
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,921.99,660.11
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,842.57,598.67
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,859.97,609.87
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,871.44,616.76
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,836.14,591.71
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,802.62,568.01
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,785.96,556.97
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,768.21,545.13
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,826.76,590.76
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,868.89,619.66
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,788.05,565.03
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,713.73,510.16
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,659.02,472.42
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,607.05,436.07
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,591.15,427.94
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,569.63,415.09
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,516.2,376.52
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,468.65,341.76
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,451.67,330.22
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,419.3,305.06
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,357.91,257.14
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,304.96,215.54
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,253.27,174.93
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,206.69,138.56
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,162.57,104.73
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,122.63,76.17
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,84.03,52.57
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,55.79,40.82
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,47.45,33.52
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,34.39,21.97
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.73,3.96
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,15.66,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,38.76,13.98
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,81.74,53.25
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,135.27,96.58
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,187.13,139.24
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,249.33,190.71
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,266.65,207.35
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,268.07,209.35
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,341.15,267.26
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,430.09,336.24
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,480.03,373.37
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,530.48,410.09
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,622.52,479.85
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,720.58,550.0
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,764.18,577.86
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,802.48,601.85
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,841.02,625.72
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,877.89,648.16
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,908.13,665.89
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,935.77,681.79
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,959.03,694.7
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,979.44,705.72
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,992.92,711.88
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,1003.17,716.02
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,1006.15,715.91
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,1005.67,713.73
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,1002.89,711.37
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,996.89,707.06
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,985.79,698.46
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,971.64,688.06
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,952.55,676.04
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,930.54,662.19
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,903.8,645.3
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,874.37,626.62
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,840.73,604.86
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,804.82,581.52
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,763.24,554.48
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,720.24,526.26
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,675.1,495.85
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,628.85,462.75
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,577.6,425.43
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,527.56,388.01
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,474.64,348.26
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,422.35,307.74
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,368.29,264.79
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,315.85,222.0
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,259.72,175.93
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,209.15,134.18
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,159.04,94.4
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,113.7,61.72
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,70.79,37.53
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,41.89,29.3
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,35.98,24.09
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.06,17.69
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.62,2.17
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,15.73,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,38.95,13.11
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,83.23,53.84
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,138.86,98.5
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,139.68,104.15
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,125.9,95.68
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,243.38,188.83
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,377.28,294.76
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,435.24,340.74
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,497.06,388.7
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,550.78,429.14
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,605.57,469.32
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,654.84,504.6
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,705.91,539.14
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,749.91,567.77
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,792.76,595.2
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,831.21,619.41
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,867.95,642.22
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,893.97,658.43
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,922.19,676.14
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,945.29,689.17
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,965.64,700.36
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,980.15,707.41
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,991.55,712.46
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,998.27,714.83
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,1001.79,715.24
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,999.54,713.22
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,994.08,709.27
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,983.56,700.95
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,969.98,690.8
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,951.45,678.71
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,929.97,664.79
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,903.79,648.1
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,874.92,629.62
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,840.89,607.67
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,804.61,584.11
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,763.16,555.72
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,720.52,526.44
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,675.38,496.7
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,627.69,463.45
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,576.81,426.05
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,526.11,387.93
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,473.3,348.13
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,421.26,307.73
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,364.8,262.59
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,313.26,220.33
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,260.31,177.45
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,210.71,137.14
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,161.96,99.23
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,119.31,69.06
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,78.4,45.5
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,50.35,36.32
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.0,29.04
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.18,20.98
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,18.13,3.88
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.86,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,15.44,2.03
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,36.74,22.87
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,58.61,41.16
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,89.34,66.17
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,120.25,91.3
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,198.05,153.28
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,290.05,226.39
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,331.91,258.57
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,373.42,289.49
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,489.36,379.98
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,620.81,479.83
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,671.5,514.5
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,722.21,548.27
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,762.74,574.13
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,805.38,601.13
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,843.09,624.36
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,878.84,646.02
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,908.79,663.3
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,936.14,678.7
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,958.27,690.84
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,977.42,701.02
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,991.5,709.11
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,1002.33,715.19
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,1005.39,715.13
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,1004.96,712.97
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,1001.75,710.35
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,995.32,705.79
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,983.31,696.26
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,968.31,684.97
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,949.41,672.74
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,927.61,658.72
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,899.88,641.17
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,869.66,621.97
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,836.11,600.52
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,800.36,577.51
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,759.6,550.97
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,717.36,523.23
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,671.4,493.01
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,625.05,460.77
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,574.85,423.98
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,524.69,386.37
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,472.01,346.85
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,420.1,306.7
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,364.1,261.94
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,312.79,219.87
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,259.89,176.68
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,210.29,136.16
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,160.97,97.61
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,116.73,66.01
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,75.59,42.67
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.04,34.39
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.02,27.4
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.55,19.65
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.86,2.51
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.95,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.78,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,14.46,5.65
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,23.16,13.01
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,34.27,22.19
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,45.4,31.22
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,57.01,40.54
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,68.64,49.68
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,91.88,67.88
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,115.2,85.82
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,223.7,170.59
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,341.56,259.82
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,519.9,397.92
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,712.91,539.16
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,757.22,566.7
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,800.32,593.65
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,835.51,614.84
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,873.36,637.62
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,903.76,656.22
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,931.64,673.1
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,955.17,685.99
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,975.93,697.06
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,990.35,705.17
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,1001.58,711.32
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,1007.03,712.76
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,1009.15,712.22
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,1005.96,709.95
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,999.54,705.76
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,989.46,697.97
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,976.27,688.28
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,957.14,676.32
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,935.05,662.54
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,908.28,644.4
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,878.82,624.6
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,844.61,602.92
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,808.11,579.72
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,766.65,553.05
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,723.86,525.26
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,678.67,496.11
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,632.35,464.2
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,580.13,426.33
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,529.43,388.58
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,476.57,349.07
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,424.4,308.84
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,369.81,265.19
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,314.65,220.36
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,261.38,176.89
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,211.28,135.94
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,161.5,97.18
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,117.2,65.77
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,75.21,42.04
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,47.29,33.77
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,39.64,27.08
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.57,19.66
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.87,2.31
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.39,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.54,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,30.24,17.9
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,48.23,33.11
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,71.24,52.02
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,94.65,71.03
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,119.98,91.24
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,149.65,114.55
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,244.95,189.83
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,352.73,273.15
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,474.69,367.5
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,614.36,472.18
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,410.16,316.11
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,157.11,116.0
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,175.95,130.13
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,194.97,143.88
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,218.13,160.58
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,241.41,177.17
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,324.57,237.47
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,403.24,292.89
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,512.97,370.55
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,631.2,451.32
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,717.79,511.21
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,798.36,566.07
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,721.43,509.99
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,637.53,449.64
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,711.61,501.83
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,787.76,553.51
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,781.75,547.6
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,774.52,541.48
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,717.87,503.04
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,661.04,464.39
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,769.67,546.58
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,857.37,608.44
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,823.38,586.11
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,787.43,563.21
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,749.24,538.72
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,709.07,512.73
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,663.98,482.61
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,618.08,451.09
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,568.68,415.54
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,517.43,377.93
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,465.48,339.7
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,414.48,300.96
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,295.88,214.07
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,218.26,159.83
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,227.31,160.71
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,211.13,138.51
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,163.72,102.13
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,121.34,72.32
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,81.28,49.01
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,54.33,39.59
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.08,30.72
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,35.14,22.49
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,18.11,3.15
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,10.78,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,22.97,2.71
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,65.59,42.25
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,115.33,82.41
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,164.51,122.64
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,221.19,169.12
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,172.69,133.28
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,106.03,80.02
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,132.9,101.07
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,160.21,122.01
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,162.18,122.78
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,164.0,123.42
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,282.27,214.6
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,408.76,308.54
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,471.24,353.23
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,536.34,399.06
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,590.38,435.74
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,638.01,467.47
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,619.43,451.23
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,604.88,437.99
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,685.21,493.44
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,759.83,543.44
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,652.32,467.07
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,541.9,387.82
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,609.39,434.53
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,669.74,474.87
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,707.82,501.17
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,748.39,528.94
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,749.19,528.63
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,748.67,527.73
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,837.17,595.32
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,909.97,646.66
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,883.51,629.66
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,854.67,611.7
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,821.45,590.57
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,786.28,568.05
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,746.06,541.99
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,704.67,514.29
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,660.01,483.22
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,613.07,450.0
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,563.03,413.79
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,513.9,377.41
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,462.87,339.56
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,413.04,301.52
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,360.15,259.9
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,311.49,221.0
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,260.84,180.74
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,214.1,143.66
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,168.39,109.72
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,134.19,86.91
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,96.07,63.73
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,69.37,52.23
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,56.13,40.77
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,39.02,25.66
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,21.23,4.31
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.78,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,20.34,0.86
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,63.0,40.68
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,108.83,77.71
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,163.51,121.7
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,225.14,171.89
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,283.81,219.88
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,344.36,268.65
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,403.64,315.72
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,468.43,366.1
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,525.49,409.14
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,581.55,450.51
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,634.02,488.55
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,687.55,526.61
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,733.53,557.48
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,778.8,587.05
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,818.46,611.25
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,854.06,632.32
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,886.42,653.23
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,916.59,672.59
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,940.9,686.76
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,962.59,699.17
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,978.02,708.42
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,990.49,715.79
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,993.45,715.72
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,993.11,713.62
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,990.17,711.19
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,984.22,706.91
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,973.38,698.04
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,959.74,687.49
