Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,940.5,674.57
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,918.66,660.04
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,892.55,641.61
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,864.18,621.78
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,830.12,599.49
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,794.24,575.93
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,755.65,550.35
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,714.51,521.91
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,668.89,490.77
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,622.69,458.53
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,573.01,422.24
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,523.67,385.42
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,471.33,346.28
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,420.3,307.1
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,367.38,265.72
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,317.28,225.69
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,265.64,184.23
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,217.68,145.82
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,170.16,109.59
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,128.81,80.58
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,89.46,57.11
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,66.54,49.7
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,52.6,37.69
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,39.71,26.05
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,20.72,3.57
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,12.72,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,29.38,1.71
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,75.32,48.05
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,126.89,89.67
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,185.4,137.55
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,251.58,192.28
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,224.54,174.48
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,173.34,134.13
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,237.52,184.57
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,302.46,234.62
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,364.55,282.15
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,437.5,336.95
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,565.87,436.24
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,707.92,541.17
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,752.89,570.1
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,796.7,598.16
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,835.56,622.39
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,872.7,645.17
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,898.57,659.83
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,926.66,675.93
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,950.07,689.04
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,970.71,700.31
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,984.99,708.6
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,996.13,714.93
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,910.25,654.45
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,805.17,573.8
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,910.34,653.66
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,999.38,712.63
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,886.24,634.41
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,766.34,543.66
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,859.1,616.12
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,934.08,667.45
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,907.67,648.76
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,878.5,628.84
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,843.73,606.3
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,806.68,582.19
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,766.68,556.18
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,724.81,528.69
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,678.86,499.21
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,631.74,466.38
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,580.93,429.03
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,527.71,389.14
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,474.71,349.13
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,422.31,308.32
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,366.88,263.72
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,311.36,218.29
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,257.91,174.33
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,207.55,132.87
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,157.41,93.74
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,113.01,62.33
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,70.96,38.67
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,43.99,30.87
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,36.94,24.71
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.19,17.55
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.7,0.49
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,14.29,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,35.88,0.6
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,85.37,53.13
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,141.54,98.35
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,200.1,146.35
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,268.95,202.92
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,326.22,250.84
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,388.28,301.34
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,448.46,349.29
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,511.68,398.32
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,565.79,438.99
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,620.6,479.09
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,671.61,513.04
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,719.16,543.42
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,763.52,571.8
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,806.48,598.78
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,844.53,622.27
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,880.54,644.16
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,911.05,662.18
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,938.91,678.37
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,961.08,690.75
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,980.19,701.15
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,994.62,709.75
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,1005.77,716.34
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,1004.68,713.58
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,999.78,708.55
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,997.19,706.66
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,991.42,702.83
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,980.6,694.64
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,966.81,684.65
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,947.69,672.5
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,925.72,658.56
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,898.73,641.35
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,869.21,622.47
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,835.93,600.83
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,800.44,577.66
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,758.36,550.1
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,714.85,521.37
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,669.36,490.54
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,623.03,458.19
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,572.94,421.47
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,521.16,382.82
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,468.67,343.45
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,417.18,303.73
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,363.38,261.43
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,312.62,220.66
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,260.85,178.78
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,212.76,139.94
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,165.24,103.61
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,123.52,74.52
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,83.18,51.01
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,56.87,41.49
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,48.55,34.19
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,35.86,22.81
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,18.48,1.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,15.43,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,41.37,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,91.57,55.94
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,152.52,105.1
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,208.42,152.16
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,273.15,206.45
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,331.51,255.45
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,394.66,306.94
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,452.33,352.25
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,511.41,397.13
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,566.32,437.97
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,622.04,478.17
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,672.13,512.35
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,721.68,544.88
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,766.36,573.02
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,805.74,597.04
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,843.22,618.12
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,878.53,637.33
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,908.91,654.4
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,936.73,669.77
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,959.04,681.7
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,978.3,691.69
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,992.38,699.85
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,1003.24,706.09
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,1008.33,707.3
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,1010.07,706.54
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,1007.01,704.37
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,1000.7,700.29
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,988.77,691.55
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,973.8,681.04
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,954.41,669.24
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,932.12,655.69
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,904.78,638.98
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,874.91,620.57
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,840.74,600.55
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,804.36,578.82
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,763.88,552.85
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,721.88,525.61
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,675.78,495.57
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,629.15,463.39
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,578.77,426.68
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,528.32,389.01
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,475.2,349.03
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,422.85,308.45
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,365.82,262.86
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,313.27,219.79
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,260.15,176.38
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,210.32,135.67
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,160.48,97.0
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,116.34,65.88
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,74.72,42.5
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,48.23,34.36
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,39.8,27.03
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,30.9,18.84
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.56,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,10.62,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,24.06,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,70.78,44.26
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,122.65,86.01
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,180.77,133.08
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,246.86,187.14
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,304.57,234.76
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,368.02,285.82
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,429.47,333.51
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,492.51,380.97
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,547.6,421.66
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,604.04,462.19
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,653.92,496.91
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,703.48,530.25
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,748.4,558.64
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,790.02,584.29
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,826.85,605.08
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,861.53,624.05
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,892.43,641.1
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,921.03,656.41
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,941.69,666.41
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,959.33,674.44
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,973.73,681.8
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,985.17,687.31
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,987.1,685.85
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,985.78,682.53
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,982.94,680.55
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,977.11,676.85
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,964.95,667.92
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,950.08,657.48
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,930.67,646.32
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,908.72,633.57
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,882.14,616.52
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,853.41,598.1
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,820.6,579.44
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,784.91,558.64
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,743.18,531.78
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,700.79,503.62
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,655.85,472.89
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,610.55,441.31
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,562.08,407.09
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,513.92,372.25
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,462.41,334.75
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,412.42,297.35
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,360.98,258.03
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,311.88,219.68
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,261.11,179.85
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,214.45,143.33
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,168.32,108.78
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,128.08,80.91
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,93.17,60.86
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,67.23,49.98
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,51.83,36.82
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,37.41,23.92
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,19.46,0.41
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.95,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.88,7.27
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,28.0,16.88
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,42.99,29.37
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,58.24,41.92
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,74.54,55.09
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,90.84,67.97
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,181.72,140.09
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,282.79,217.96
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,373.16,286.92
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,467.42,357.19
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,503.61,380.83
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,538.09,402.81
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,665.51,496.34
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,796.02,584.96
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,835.47,607.91
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,873.23,630.03
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,899.7,644.27
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,928.45,659.92
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,952.08,672.47
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,972.9,683.23
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,988.31,690.62
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,1000.57,696.12
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,1002.53,695.32
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,1001.0,692.57
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,997.91,690.79
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,991.7,687.19
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,980.47,680.91
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,966.32,672.88
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,911.03,637.65
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,851.69,594.01
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,867.8,610.33
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,872.81,614.64
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,838.42,593.43
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,801.96,570.92
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,761.6,545.59
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,719.51,518.82
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,673.51,488.72
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,626.64,456.85
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,576.42,420.83
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,526.1,383.82
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,471.19,343.31
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,419.17,303.61
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,364.46,260.33
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,311.88,217.81
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,258.62,174.86
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,208.87,134.72
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,159.95,97.01
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,116.48,66.54
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,75.16,43.48
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,49.1,35.06
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,39.88,27.07
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,30.15,18.15
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.2,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,11.86,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,29.47,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,79.23,48.37
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,134.66,93.4
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,190.47,139.28
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,258.28,194.89
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,316.37,243.02
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,379.67,293.96
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,374.15,290.06
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,348.42,268.91
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,471.86,364.28
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,613.32,469.38
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,662.97,502.13
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,714.11,534.2
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,759.81,562.71
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,804.33,589.96
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,843.18,613.27
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,880.15,635.1
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,906.45,649.5
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,934.96,665.31
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,957.85,677.72
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,977.84,688.31
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,992.34,696.93
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,1003.66,703.68
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,1010.72,706.41
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,1014.53,707.23
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,1011.0,705.08
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,1004.21,701.05
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,992.76,693.04
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,978.2,683.19
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,958.19,670.86
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,935.25,656.74
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,908.09,640.42
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,878.24,622.3
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,844.17,600.9
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,807.83,577.92
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,766.54,551.66
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,723.55,524.01
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,677.69,494.62
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,630.75,462.34
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,578.49,424.58
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,527.51,386.73
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,474.1,346.85
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,421.36,306.2
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,366.79,262.52
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,311.46,217.42
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,257.21,173.11
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,206.12,131.32
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,155.72,91.84
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,110.56,59.93
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,67.54,36.35
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,41.66,28.91
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,35.12,23.16
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.71,16.18
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,13.98,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,11.11,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,27.51,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,76.23,45.82
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,130.44,89.74
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,184.2,134.09
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,249.54,187.96
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,306.44,235.04
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,368.54,284.97
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,345.87,267.77
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,293.42,225.62
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,438.61,338.62
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,600.76,459.48
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,521.38,395.02
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,404.62,302.45
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,591.94,444.41
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,789.39,581.01
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,827.41,602.4
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,863.43,623.34
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,889.92,637.86
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,918.63,653.78
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,940.88,665.46
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,960.24,675.32
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,856.96,605.67
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,730.75,513.56
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,868.36,612.64
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,992.49,691.19
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,897.38,627.82
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,788.53,549.39
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,882.63,620.17
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,959.99,671.3
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,940.98,659.3
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,919.16,646.29
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,893.6,630.91
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,865.36,613.77
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,831.65,592.99
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,795.77,570.65
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,754.13,544.27
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,710.83,516.51
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,665.12,485.57
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,618.56,452.91
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,569.06,417.33
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,519.7,380.93
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,464.91,340.47
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,413.04,300.82
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,359.05,258.01
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,307.3,216.02
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,254.16,173.1
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,204.84,133.26
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,156.98,96.08
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,114.9,66.48
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,74.01,43.46
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,49.18,35.12
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,39.57,26.77
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.4,17.44
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,20.96,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,74.83,44.29
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,140.03,95.07
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,195.96,141.29
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,261.5,195.18
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,318.25,241.89
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,379.8,290.8
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,438.25,335.11
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,498.97,379.29
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,553.0,417.99
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,607.82,456.02
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,658.6,489.24
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,705.78,519.01
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,750.27,546.93
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,793.43,573.63
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,831.65,597.25
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,867.91,619.45
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,899.38,638.03
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,928.24,654.91
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,951.36,668.52
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,971.49,680.28
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,986.52,689.94
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,998.3,697.68
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,1003.74,700.13
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,1005.76,700.55
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,1002.88,699.48
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,996.67,696.41
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,985.21,688.67
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,970.59,679.01
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,951.89,667.73
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,930.17,654.56
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,902.8,637.99
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,872.74,619.62
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,839.2,599.92
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,803.28,578.44
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,762.57,552.31
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,720.15,524.79
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,674.15,495.41
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,626.98,462.69
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,537.45,395.61
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,470.36,344.41
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,424.05,311.1
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,378.27,277.24
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,349.75,253.39
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,307.84,216.72
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,242.82,168.0
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,198.27,137.08
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,156.91,105.25
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,118.09,76.87
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,76.05,46.87
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,40.94,28.44
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,34.4,22.65
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,26.96,15.55
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.62,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.86,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,25.9,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,74.99,44.01
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,129.88,88.76
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,185.39,134.23
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,253.91,190.33
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,311.69,237.95
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,374.69,288.22
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,433.67,333.33
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,496.2,379.33
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,549.36,417.84
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,604.73,456.72
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,656.07,490.97
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,707.3,523.49
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,751.99,551.3
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,795.44,577.95
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,830.79,599.33
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,868.39,622.05
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,898.86,640.0
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,926.79,656.29
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,950.51,669.88
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,971.33,681.66
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,904.55,638.33
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,812.45,571.17
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,913.28,643.67
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,997.79,696.28
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,995.31,694.18
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,989.65,690.85
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,978.89,683.31
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,965.1,673.97
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,830.56,585.19
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,692.84,485.79
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,791.81,561.96
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,867.2,615.05
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,833.85,593.46
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,798.3,571.0
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,753.14,542.32
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,707.54,512.5
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,662.29,482.27
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,616.3,450.76
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,545.99,399.21
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,486.31,354.76
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,447.16,326.42
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,403.45,293.35
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,349.38,251.32
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,299.16,211.76
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,247.78,171.45
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,200.28,134.22
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,156.94,101.45
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,118.55,74.63
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,80.72,51.09
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,54.06,39.11
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.53,29.14
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,32.0,19.31
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.86,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,29.3,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,81.98,47.07
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,141.2,95.69
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,197.9,142.71
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,264.39,197.57
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,322.87,246.17
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,386.32,297.12
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,444.99,342.14
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,505.62,386.76
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,560.17,425.59
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,615.49,463.34
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,666.77,494.47
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,717.71,523.54
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,758.99,547.8
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,802.42,573.09
