Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,840.77,595.16
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,877.0,615.68
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,908.02,635.09
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,936.42,652.9
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,959.68,666.18
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,979.89,677.62
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,994.91,686.41
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,1006.66,693.34
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,1012.57,696.3
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,1015.05,697.28
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,1012.11,696.07
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,1005.84,692.94
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,994.3,685.23
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,979.59,675.64
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,960.79,664.66
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,938.94,651.83
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,912.6,636.46
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,883.33,619.16
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,848.94,598.2
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,812.18,575.56
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,771.03,549.84
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,727.96,522.58
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,682.04,493.95
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,634.87,462.02
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,583.96,425.51
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,532.56,387.66
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,478.48,347.5
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,421.87,304.26
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,366.56,260.14
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,312.81,216.18
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,257.52,171.02
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,205.15,128.19
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,150.9,85.76
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,103.87,52.79
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,59.34,29.46
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,34.97,23.24
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,29.19,18.21
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,22.99,12.23
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.37,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,31.02,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,85.04,47.9
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,144.39,96.8
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,200.52,143.46
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,265.83,197.25
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,323.85,245.14
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,386.68,295.07
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,443.68,338.31
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,504.4,382.31
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,559.58,421.89
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,615.49,460.69
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,666.36,493.8
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,713.52,523.45
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,758.69,551.31
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,802.47,577.87
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,841.37,600.95
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,878.24,622.52
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,909.16,639.76
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,937.41,655.26
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,960.85,667.71
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,981.26,678.3
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,996.02,686.91
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,1007.46,693.63
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,1012.05,694.83
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,1013.12,694.04
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,1010.22,692.44
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,1003.95,688.92
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,992.9,681.14
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,978.63,671.52
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,959.76,660.57
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,937.83,647.77
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,910.6,631.66
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,880.59,613.75
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,846.66,592.98
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,810.32,570.57
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,767.86,544.23
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,724.11,516.76
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,678.07,488.04
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,630.86,456.21
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,580.48,420.35
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,527.41,381.71
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,473.48,342.06
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,420.15,301.52
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,364.93,257.85
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,311.5,214.55
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,254.07,168.3
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,202.2,126.29
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,151.25,87.01
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,105.32,55.23
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,61.79,32.4
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,38.58,26.2
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,32.05,20.47
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.63,13.34
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,24.48,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,75.26,42.07
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,130.13,87.66
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,186.34,134.14
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,251.04,187.62
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,309.03,235.51
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,372.2,285.95
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,430.56,330.58
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,492.29,375.88
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,547.27,415.57
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,602.03,453.87
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,654.3,487.69
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,706.7,519.56
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,751.9,547.21
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,795.9,573.66
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,831.59,594.34
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,869.65,616.39
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,901.32,634.12
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,930.44,650.18
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,954.22,663.68
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,975.14,675.43
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,990.12,684.59
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,1001.84,691.89
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,1008.22,694.57
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,1011.21,695.3
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,1008.81,693.93
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,1003.04,690.65
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,992.01,683.14
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,977.76,673.75
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,958.44,662.38
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,936.07,649.17
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,909.39,633.23
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,879.92,615.49
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,845.17,594.04
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,808.06,570.97
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,765.35,544.07
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,721.41,516.11
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,675.23,487.03
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,627.95,455.01
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,575.37,417.65
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,524.02,380.1
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,470.5,340.57
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,417.59,300.19
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,362.37,256.42
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,308.94,213.05
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,252.26,167.33
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,201.23,125.98
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,150.33,86.78
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,104.54,55.16
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,61.23,32.42
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,38.69,26.15
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,31.7,20.05
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,23.85,12.56
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,20.65,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,71.24,39.44
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,125.81,85.16
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,180.46,130.39
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,246.97,185.38
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,304.74,233.36
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,367.87,284.19
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,427.17,330.0
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,490.17,376.83
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,545.16,416.81
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,599.91,455.33
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,652.12,489.41
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,704.58,521.4
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,749.66,548.62
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,793.55,574.53
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,828.77,594.65
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,866.34,616.1
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,897.41,633.11
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,925.93,648.41
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,949.22,660.83
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,969.59,671.46
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,984.43,680.15
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,996.03,687.01
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,1001.36,689.18
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,1003.29,689.4
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,1000.36,687.36
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,994.16,683.48
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,982.76,675.54
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,968.27,665.84
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,948.82,654.18
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,926.43,640.77
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,898.93,624.54
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,868.82,606.61
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,834.92,585.87
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,798.78,563.58
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,756.23,536.95
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,712.52,509.31
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,666.15,479.53
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,618.89,447.75
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,567.91,411.57
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,517.1,374.57
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,463.9,335.62
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,409.19,294.37
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,355.0,251.86
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,303.44,210.47
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,250.28,167.93
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,200.67,128.24
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,151.73,90.97
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,108.89,61.7
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,68.58,40.14
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.19,33.09
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.07,24.36
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.37,14.34
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.35,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.88,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,36.43,18.98
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,71.71,49.18
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,113.33,83.02
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,158.93,120.23
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,209.99,161.42
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,264.27,204.86
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,334.88,259.58
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,417.54,321.73
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,470.99,360.99
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,526.66,400.91
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,578.76,436.8
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,632.67,472.96
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,677.91,501.55
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,725.73,530.96
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,770.57,558.26
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,815.5,584.33
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,847.9,602.85
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,878.41,620.15
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,907.98,635.47
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,932.19,647.33
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,947.31,656.2
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,959.59,663.42
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,972.77,669.84
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,983.0,674.43
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,981.34,674.12
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,976.53,672.08
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,967.06,666.31
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,949.93,655.86
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,931.63,645.66
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,914.0,635.85
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,884.82,617.42
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,856.45,599.51
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,824.29,581.51
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,787.93,560.52
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,669.25,478.81
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,567.37,404.36
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,561.15,403.45
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,546.99,396.07
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,532.68,387.93
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,504.8,368.82
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,287.78,211.33
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,112.74,80.73
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,116.73,84.41
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,120.51,87.8
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,63.8,44.39
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.79,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.82,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.11,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,44.83,23.56
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,88.52,61.08
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,137.73,101.16
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,193.67,146.91
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,173.95,134.05
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,142.31,109.44
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,151.01,115.98
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,162.63,124.44
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,252.26,194.82
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,350.06,269.51
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,393.51,300.65
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,437.8,332.01
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,581.18,439.88
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,728.74,546.36
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,769.8,572.25
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,810.18,597.91
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,842.27,617.96
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,872.5,636.74
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,898.25,651.22
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,921.9,664.27
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,937.49,673.45
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,950.36,681.02
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,960.08,685.29
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,963.31,685.54
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,779.27,559.59
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,578.11,413.93
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,516.61,372.11
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,455.93,329.45
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,526.77,380.49
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,597.32,429.78
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,730.4,530.4
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,841.06,610.05
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,710.61,517.1
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,592.82,429.74
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,468.3,342.31
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,351.61,257.87
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,450.35,333.76
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,533.0,395.1
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,526.83,392.64
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,504.57,377.42
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,447.2,333.89
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,395.59,294.08
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,336.8,248.26
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,285.56,208.15
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,238.62,170.43
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,193.27,133.78
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,152.54,99.34
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,108.47,64.86
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,68.44,42.67
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.12,35.08
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,36.79,24.97
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.81,13.39
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.17,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,42.45,22.06
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,82.13,56.9
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,120.99,89.2
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,163.25,124.12
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,215.64,166.33
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,271.82,211.04
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,294.58,228.58
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,306.25,236.69
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,343.22,263.68
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,379.73,289.48
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,423.58,320.42
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,468.06,351.12
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,438.7,326.66
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,395.93,292.8
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,491.97,361.66
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,584.19,425.16
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,575.21,416.8
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,563.6,407.29
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,448.21,326.14
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,332.55,242.55
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,485.29,353.1
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,639.12,459.04
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,792.58,568.07
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,935.12,666.01
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,933.68,664.06
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,929.61,661.69
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,920.52,656.98
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,908.92,650.64
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,890.15,638.87
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,869.23,625.68
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,844.26,609.87
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,817.3,592.61
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,784.46,572.01
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,750.3,550.2
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,716.71,528.14
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,680.21,503.62
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,483.64,360.14
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,316.95,234.05
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,272.05,201.73
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,230.67,171.33
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,302.88,226.8
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,359.36,267.74
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,331.92,244.67
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,297.31,214.61
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,248.23,175.31
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,203.42,139.76
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,157.9,104.92
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,121.14,79.31
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,83.96,57.36
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,62.87,47.2
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,47.87,34.02
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,29.42,16.68
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.9,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,29.28,13.46
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,54.75,36.79
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,91.77,67.03
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,129.04,97.62
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,166.59,128.48
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,206.35,160.67
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,261.54,204.26
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,327.07,254.95
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,366.84,284.23
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,406.23,312.51
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,478.65,366.09
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,556.61,422.26
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,665.29,501.66
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,773.42,575.2
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,691.22,511.01
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,574.65,420.36
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,745.59,546.76
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,914.45,659.18
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,933.47,667.69
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,955.1,679.14
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,969.9,688.05
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,981.61,695.14
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,989.12,698.3
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,993.42,699.57
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,990.96,698.15
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,985.28,694.87
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,846.57,603.12
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,696.7,494.61
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,761.85,542.77
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,820.01,584.34
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,582.01,420.83
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,352.99,255.53
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,513.03,375.08
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,658.57,479.34
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,693.88,510.11
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,709.97,526.48
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,390.23,295.94
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,110.25,79.5
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,301.27,227.75
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,468.18,350.06
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,438.35,327.39
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,399.23,296.82
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,303.18,224.27
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,237.01,176.43
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,203.43,150.62
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,170.54,125.01
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,138.58,100.45
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,108.23,77.6
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,80.13,57.65
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,58.75,43.96
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,43.95,30.81
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,25.93,13.77
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,13.76,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,52.61,25.67
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,106.77,72.6
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,159.19,115.85
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,221.15,167.17
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,200.72,155.34
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,157.79,122.28
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,301.77,237.44
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,461.18,361.14
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,516.61,402.74
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,573.65,444.95
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,557.3,428.25
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,521.24,396.87
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,639.22,485.15
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,765.07,572.73
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,651.51,485.73
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,502.04,370.3
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,479.73,353.69
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,463.57,340.69
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,582.81,425.52
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,703.86,507.62
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,727.13,521.25
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,749.45,534.73
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,801.0,568.53
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,856.35,603.54
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,824.71,579.73
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,796.32,558.69
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,790.87,555.45
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,786.65,552.69
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,782.4,548.82
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,775.34,543.26
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,723.89,507.82
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,674.3,473.7
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,747.14,531.33
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,797.3,568.36
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,751.14,539.56
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,704.79,510.64
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,659.15,480.32
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,612.75,448.55
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,563.75,414.12
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,514.03,378.01
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,458.53,336.42
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,405.96,295.69
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,352.16,252.92
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,299.88,210.27
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,246.05,166.44
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,195.86,125.74
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,146.16,87.43
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,101.43,56.68
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,60.38,35.82
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,42.83,30.3
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,32.95,21.54
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.5,10.89
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,11.23,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,54.19,25.29
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,108.44,73.26
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,163.04,117.91
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,228.75,172.09
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,288.32,221.58
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,352.39,273.43
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,412.43,320.96
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,476.68,370.25
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,532.48,411.45
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,589.67,452.32
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,553.34,420.31
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,492.76,370.28
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,632.81,474.84
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,784.63,578.68
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,825.48,601.86
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,864.74,624.45
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,891.45,640.26
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,920.5,657.65
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,945.23,670.84
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,967.22,682.29
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,877.6,621.24
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,762.4,536.42
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,772.42,544.01
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,781.41,550.03
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,790.31,554.97
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,797.45,558.85
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,758.1,531.3
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,715.15,501.59
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,836.66,592.58
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,934.26,657.62
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,795.73,565.99
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,664.16,470.31
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,745.71,535.39
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,803.99,577.87
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,762.87,551.22
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,719.93,523.68
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,673.21,494.12
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,625.33,461.15
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,573.71,423.64
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,521.81,384.87
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,464.95,342.03
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,410.94,299.85
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,355.09,254.64
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,301.3,210.07
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,246.47,164.73
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,192.17,120.2
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,140.8,80.49
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,94.91,49.37
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,52.07,28.61
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,36.04,24.49
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,28.9,18.08
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.22,9.59
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,12.78,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,60.19,26.78
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,116.62,77.76
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,175.44,126.14
