Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,246.04,184.74
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,305.32,234.89
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,370.13,288.09
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,430.49,336.53
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,494.01,385.92
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,549.8,427.77
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,606.49,468.96
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,657.48,503.76
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,708.02,536.98
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,749.75,563.28
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,793.75,590.78
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,833.35,615.06
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,870.99,637.77
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,902.29,657.15
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,930.96,674.76
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,954.78,688.05
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,975.61,699.41
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,990.85,706.91
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,1002.75,712.37
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,1009.71,715.05
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,1013.23,715.69
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,1010.29,713.83
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,1003.91,709.93
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,992.66,701.6
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,978.11,691.3
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,957.9,678.9
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,934.58,664.55
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,906.53,647.12
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,875.75,627.87
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,840.93,605.68
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,803.72,581.79
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,759.78,553.21
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,715.04,523.83
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,667.93,492.88
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,619.76,459.26
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,567.09,420.67
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,515.9,382.11
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,461.81,341.04
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,408.48,299.26
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,350.54,252.44
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,297.12,208.18
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,242.72,163.31
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,191.86,121.64
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,141.97,83.35
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,98.06,53.83
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,56.36,33.16
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,40.81,28.3
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.46,20.02
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.78,9.55
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,5.05,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,43.1,17.92
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,90.82,62.1
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,151.97,110.78
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,224.92,170.25
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,283.87,219.63
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,351.61,274.89
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,416.46,326.19
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,487.22,380.48
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,543.95,423.1
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,602.06,465.51
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,654.78,501.94
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,709.83,537.38
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,756.93,567.4
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,802.91,596.17
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,843.59,620.91
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,877.77,641.0
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,910.04,659.66
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,939.74,676.48
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,964.65,690.1
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,986.64,701.81
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,1002.11,710.82
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,1014.28,717.86
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,1021.06,720.39
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,1024.43,720.88
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1021.86,718.98
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,1015.86,715.08
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,1005.02,706.76
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,990.86,696.49
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,971.07,684.22
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,948.18,670.03
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,920.37,651.35
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,889.68,630.88
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,854.27,608.63
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,816.48,584.72
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,774.3,557.72
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,730.22,529.21
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,682.52,498.51
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,633.65,464.67
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,581.44,426.74
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,526.58,385.97
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,471.04,344.16
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,416.13,301.48
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,358.99,255.46
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,303.7,209.88
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,247.77,164.25
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,192.47,119.41
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,140.43,79.42
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,93.89,48.33
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,50.44,28.12
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,36.37,24.6
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,28.75,17.82
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.19,8.09
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,49.29,18.94
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,109.45,73.44
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,167.5,120.64
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,241.13,180.97
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,300.66,231.07
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,366.03,284.55
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,428.42,333.73
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,495.49,384.76
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,550.72,425.76
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,608.2,467.02
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,661.42,503.32
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,714.82,537.97
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,756.7,563.77
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,800.92,590.75
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,841.04,613.24
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,879.24,634.01
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,911.28,653.06
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,940.64,670.3
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,964.07,682.65
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,984.47,693.09
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,999.77,700.35
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,1011.71,705.6
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,1017.2,707.33
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,1019.19,707.06
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,1016.67,705.61
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,1010.69,702.16
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,998.81,695.16
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,983.61,686.2
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,963.72,674.37
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,940.7,660.59
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,912.33,642.34
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,881.14,622.27
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,846.01,601.87
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,808.46,579.63
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,766.65,553.1
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,722.95,525.03
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,675.41,493.8
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,626.63,459.19
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,575.11,421.86
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,523.13,383.14
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,467.86,341.52
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,410.28,296.92
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,353.91,251.91
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,299.31,207.1
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,243.35,160.83
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,190.61,117.51
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,136.17,75.49
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,89.53,44.47
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,45.84,24.84
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,32.93,21.63
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,26.1,15.54
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,18.73,6.57
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,51.65,17.51
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,120.1,78.56
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,178.12,126.67
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,247.62,184.35
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,307.46,234.61
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,372.94,287.82
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,433.49,335.08
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,496.57,382.43
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,553.27,424.05
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,610.96,464.99
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,662.64,499.25
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,714.0,531.9
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,756.57,557.64
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,801.45,584.45
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,840.73,606.14
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,877.91,626.09
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,910.46,645.41
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,940.35,662.98
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,963.92,675.59
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,984.41,686.31
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,999.71,695.3
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,1011.63,702.35
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,1017.12,704.11
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,1019.09,703.87
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,1016.04,702.15
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,1009.53,698.46
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,998.12,690.8
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,983.37,681.17
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,963.93,669.76
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,941.33,656.43
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,913.32,639.96
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,882.42,621.57
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,847.16,599.97
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,809.47,576.64
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,766.68,549.71
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,722.21,521.39
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,674.77,490.47
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,626.1,456.3
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,574.22,419.08
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,521.9,380.44
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,464.23,337.41
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,409.38,294.97
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,353.09,250.18
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,298.47,205.52
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,242.49,159.47
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,189.78,116.43
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,135.05,74.61
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,88.18,43.77
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,44.75,24.72
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,33.09,21.73
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,26.26,15.57
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,18.9,6.04
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,54.1,16.65
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,124.87,81.45
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,182.4,129.61
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,251.1,186.81
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,311.19,237.64
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,376.81,291.35
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,435.44,337.56
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,498.16,385.04
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,554.24,426.56
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,611.19,467.35
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,662.98,500.8
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,710.7,530.11
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,756.73,558.71
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,801.38,585.89
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,840.3,608.82
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,876.93,629.99
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,908.93,649.27
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,938.27,666.79
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,960.68,678.8
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,979.8,688.79
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,994.94,697.76
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,1006.73,704.77
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,1012.13,706.79
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,1014.04,706.77
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,1011.46,705.22
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,1005.44,701.68
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,992.16,692.55
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,975.7,681.54
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,955.58,669.44
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,932.41,655.43
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,903.36,637.66
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,871.82,618.24
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,836.65,596.14
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,799.19,572.43
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,757.44,545.85
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,714.04,517.9
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,666.8,486.95
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,617.22,452.73
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,566.03,415.5
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,514.37,376.93
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,459.62,335.62
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,405.63,293.61
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,329.04,235.31
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,272.93,193.63
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,237.12,160.92
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,186.01,114.65
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,134.69,75.43
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,88.08,44.69
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,45.12,25.92
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,34.14,22.59
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,26.42,15.65
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.07,4.82
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,52.68,13.97
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,121.34,78.71
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,178.68,126.75
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,246.73,183.49
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,306.98,234.16
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,373.04,287.95
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,433.46,335.83
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,495.86,383.55
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,552.58,425.28
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,610.31,466.28
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,663.21,501.56
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,715.84,534.93
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,762.97,563.76
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,804.64,588.37
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,843.76,610.87
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,880.78,631.65
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,913.17,650.9
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,942.91,668.41
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,966.39,680.56
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,986.77,690.79
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,1001.42,699.43
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,1012.71,706.14
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,1016.61,706.98
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,1016.97,705.83
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,1013.83,704.11
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,1007.28,700.42
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,994.42,691.95
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,978.34,681.58
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,957.66,669.4
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,933.96,655.36
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,905.56,638.64
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,874.5,620.1
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,838.63,599.25
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,800.49,576.65
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,755.58,548.04
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,709.79,518.52
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,662.13,485.93
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,613.61,451.6
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,561.39,413.75
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,509.25,374.92
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,455.1,334.24
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,399.61,291.29
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,343.8,246.39
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,290.29,202.38
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,236.09,158.11
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,185.79,117.42
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,135.71,79.23
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,91.09,49.79
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,50.89,31.78
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,40.26,27.59
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,29.81,18.31
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.76,4.29
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,46.08,9.66
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,105.74,68.75
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,159.97,113.74
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,226.99,169.21
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,285.96,218.57
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,351.07,271.58
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,411.15,319.35
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,475.02,368.51
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,530.67,409.78
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,587.68,450.71
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,639.15,486.43
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,692.43,521.11
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,738.65,549.94
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,783.76,577.47
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,824.34,600.52
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,858.33,618.83
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,890.61,637.09
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,920.4,653.58
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,944.14,666.12
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,964.91,676.79
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,980.06,685.39
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,991.98,692.1
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,998.09,694.26
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,1000.83,694.49
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,998.19,692.6
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,992.22,688.8
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,980.49,680.5
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,965.6,670.38
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,945.67,658.27
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,922.75,644.35
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,894.73,627.53
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,864.1,609.0
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,829.22,587.09
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,792.1,563.66
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,750.0,537.03
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,706.13,508.98
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,658.6,477.75
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,610.15,444.53
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,558.24,407.2
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,506.29,368.85
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,451.98,328.33
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,398.65,287.25
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,340.97,241.43
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,287.7,197.99
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,232.94,153.71
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,182.07,112.97
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,132.27,75.61
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,88.4,47.42
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,48.17,34.19
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,38.76,26.2
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,28.66,17.23
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.99,2.72
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,43.34,6.55
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,98.28,64.1
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,153.85,109.54
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,221.92,165.49
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,283.2,216.61
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,349.14,270.23
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,410.29,318.29
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,475.97,368.11
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,532.61,409.92
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,590.65,451.33
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,642.39,486.0
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,696.07,519.46
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,743.05,548.05
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,788.9,575.18
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,828.89,598.07
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,862.36,616.33
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,894.38,633.75
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,923.86,649.36
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,948.12,661.54
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,969.44,671.86
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,984.71,680.8
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,996.71,687.88
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,1003.34,690.37
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,1006.58,690.94
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,1003.41,689.2
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,996.85,685.54
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,985.46,678.03
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,970.8,668.6
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,950.55,656.8
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,927.25,643.15
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,899.16,626.79
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,868.31,608.58
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,833.59,587.21
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,796.52,564.2
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,752.73,536.82
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,707.8,508.39
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,660.21,477.56
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,610.37,443.61
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,558.36,406.22
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,506.29,367.77
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,451.61,327.08
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,397.83,285.71
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,339.68,239.52
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,285.94,195.7
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,231.19,151.42
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,180.25,110.68
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,130.11,73.31
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,86.06,45.43
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,45.47,31.81
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,37.51,25.03
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.52,16.14
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.22,0.94
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,37.47,2.54
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,84.8,55.2
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,142.31,101.73
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,208.19,155.53
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,266.53,203.92
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,331.64,256.63
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,395.41,306.42
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,462.11,356.79
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,518.68,398.52
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,576.93,440.13
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,630.71,476.37
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,685.12,511.18
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,729.52,538.48
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,775.12,566.11
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,815.42,589.97
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,854.01,612.4
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,886.52,630.63
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,916.61,647.18
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,940.15,659.5
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,955.02,666.4
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,970.67,675.7
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,983.18,683.14
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,990.95,686.34
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,995.51,687.68
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,992.28,685.42
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,985.77,681.31
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,973.6,672.79
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,958.33,662.5
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,938.6,650.57
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,915.95,636.88
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,887.47,619.54
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,856.57,600.65
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,822.53,579.68
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,784.22,555.83
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,741.88,529.15
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,698.31,501.14
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,650.77,469.72
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,602.48,436.92
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,517.61,375.07
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,450.67,325.59
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,427.73,309.47
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,390.37,280.32
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,335.46,237.34
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,283.21,195.49
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,229.77,152.66
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,180.63,113.76
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,132.13,77.85
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,89.69,50.85
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,50.98,36.38
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.16,28.78
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.06,18.05
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,18.47,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,42.13,0.07
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,96.93,62.21
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,152.41,107.72
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,221.74,164.54
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,281.2,214.15
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,347.04,267.62
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,408.26,316.21
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,473.93,366.65
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,530.86,408.83
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,589.25,450.7
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,641.89,486.09
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,696.64,520.35
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,743.27,549.21
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,788.74,576.75
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,825.2,597.81
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,864.31,620.33
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,896.51,638.02
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,926.13,653.92
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,950.42,666.67
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,971.77,677.59
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,987.13,686.62
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,999.19,693.75
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,1007.25,697.48
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,1011.91,699.23
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,1009.19,698.02
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,1002.99,694.8
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,991.36,686.86
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,976.37,676.95
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,956.19,664.98
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,932.86,651.07
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,904.64,634.31
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,873.56,615.64
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,838.1,593.78
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,800.22,570.19
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,757.71,543.32
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,713.36,514.94
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,665.24,484.09
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,615.94,450.07
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,563.71,412.15
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,511.13,372.91
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,453.18,329.3
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,398.09,286.31
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,341.08,240.26
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,286.17,194.94
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,230.47,149.32
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,175.69,105.19
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,123.91,66.76
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,78.17,38.51
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,36.01,24.09
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,31.42,20.01
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,23.52,12.81
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,14.97,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,41.85,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,96.73,62.07
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,151.58,107.5
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,218.05,162.32
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,278.75,212.99
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,344.51,266.53
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,405.46,315.14
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,470.81,365.65
