Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,527.69,408.08
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,586.05,450.26
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,637.25,485.34
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,690.6,519.42
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,737.49,548.83
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,783.29,576.95
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,822.98,600.45
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,860.86,622.42
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,888.02,637.12
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,917.61,653.31
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,942.03,666.36
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,963.56,677.56
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,978.58,684.7
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,990.37,689.91
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,997.33,692.21
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,1000.93,692.57
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,997.64,690.64
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,990.99,686.79
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,979.56,679.0
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,964.89,669.29
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,944.66,657.28
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,921.42,643.41
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,893.4,626.49
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,862.63,607.78
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,827.18,585.7
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,789.44,562.02
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,747.6,535.64
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,704.01,507.81
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,656.08,475.44
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,605.84,440.06
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,553.58,402.45
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,501.17,363.66
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,446.05,322.43
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,391.84,280.53
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,320.26,226.55
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,266.98,187.11
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,218.32,148.62
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,171.1,111.36
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,126.93,78.46
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,86.64,51.89
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.02,36.22
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,39.93,26.75
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,30.86,18.3
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,20.38,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,15.5,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,31.83,18.6
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,62.41,43.55
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,93.56,68.94
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,125.67,95.04
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,159.07,121.72
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,243.66,188.09
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,340.68,262.5
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,455.95,351.02
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,586.54,448.17
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,639.36,483.07
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,692.33,516.11
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,738.54,544.52
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,783.57,571.55
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,819.04,591.69
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,856.93,613.12
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,888.91,630.66
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,918.33,646.42
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,941.17,657.89
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,960.97,667.44
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,898.77,627.16
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,809.87,563.06
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,910.29,633.92
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,992.7,683.86
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,989.38,681.67
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,982.76,678.23
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,898.61,624.03
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,803.63,555.84
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,866.67,604.66
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,910.5,634.4
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,881.12,616.43
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,851.67,598.79
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,815.96,577.96
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,778.18,555.53
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,735.72,528.56
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,691.97,500.01
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,644.14,467.92
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,595.63,434.48
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,544.42,397.36
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,491.26,357.94
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,437.18,317.36
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,384.32,276.46
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,329.23,232.39
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,276.09,189.02
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,222.37,145.79
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,172.86,106.61
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,124.22,70.89
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,81.59,44.68
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,44.91,31.21
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,37.65,24.87
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.21,14.54
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.12,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,34.27,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,78.71,49.77
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,136.02,96.3
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,201.74,149.83
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,260.18,198.29
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,325.66,251.37
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,389.34,301.24
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,455.84,351.68
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,512.3,393.54
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,570.49,435.36
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,623.92,471.76
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,677.99,506.93
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,722.54,534.11
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,768.38,561.5
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,808.08,583.13
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,846.02,603.04
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,878.21,619.67
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,908.01,634.4
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,931.0,644.94
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,951.05,653.51
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,965.93,661.2
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,977.68,667.07
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,976.33,663.76
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,971.29,658.47
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,968.69,657.26
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,962.99,654.26
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,949.91,645.53
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,934.01,635.24
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,913.85,623.33
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,891.07,609.88
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,862.81,593.46
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,833.68,576.43
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,798.43,555.92
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,761.42,534.1
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,716.77,504.92
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,672.26,475.38
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,625.86,444.16
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,579.28,412.19
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,529.59,377.61
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,480.38,342.48
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,427.97,304.74
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,377.11,267.07
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,324.32,226.73
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,274.73,188.22
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,224.26,149.62
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,178.48,115.15
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,132.76,82.91
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,96.73,60.95
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,62.92,45.69
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,48.84,33.82
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,32.66,19.27
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.42,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,22.49,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,49.43,30.51
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,105.53,75.21
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,167.19,124.64
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,145.35,110.47
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,108.88,82.25
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,169.66,130.59
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,231.54,178.8
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,240.51,184.65
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,247.14,188.55
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,355.0,270.04
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,464.13,348.76
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,497.53,370.24
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,530.0,391.21
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,479.08,352.16
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,414.21,303.51
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,428.84,313.49
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,443.08,322.6
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,546.38,394.36
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,642.87,458.52
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,674.01,478.52
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,704.58,498.69
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,699.9,493.94
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,694.08,488.84
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,685.09,482.54
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,675.27,475.78
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,637.21,450.47
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,599.33,425.22
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,429.05,309.4
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,264.64,192.56
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,209.89,153.32
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,155.64,113.26
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,391.53,290.02
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,612.67,443.93
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,446.07,325.96
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,291.0,213.83
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,281.82,208.27
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,272.43,201.87
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,181.33,134.48
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,90.99,65.8
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,86.61,62.88
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,82.23,59.81
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,89.36,65.67
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,96.18,71.3
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,83.3,61.47
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,70.47,51.52
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,57.98,41.56
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,45.4,31.34
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,33.79,23.12
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,22.19,12.99
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,13.02,4.54
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.68,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,17.37,7.53
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,33.81,21.57
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,50.73,35.72
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,70.24,51.89
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,89.69,67.77
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,75.69,56.16
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,62.83,45.47
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,150.49,115.97
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,240.65,186.87
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,239.14,184.37
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,230.55,176.48
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,288.89,221.17
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,342.04,261.23
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,488.37,374.03
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,642.31,488.77
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,407.14,311.88
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,164.81,122.94
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,231.72,174.3
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,299.1,224.89
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,500.01,376.13
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,687.85,511.23
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,652.53,483.3
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,616.19,455.56
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,480.95,357.5
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,348.82,259.62
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,405.05,301.21
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,455.19,337.41
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,482.14,356.93
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,507.96,375.56
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,492.81,364.57
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,477.57,353.69
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,465.46,345.31
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,452.94,336.61
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,469.53,349.89
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,481.86,359.74
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,355.06,266.74
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,236.15,177.48
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,224.97,169.69
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,213.74,161.57
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,215.32,163.58
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,212.9,162.36
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,138.55,104.9
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,61.86,44.48
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,53.63,38.12
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,45.4,31.62
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,37.17,24.94
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,28.95,18.16
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,21.22,12.56
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,13.5,5.75
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.71,0.34
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,12.06,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,24.21,12.76
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,45.19,31.03
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,65.84,48.55
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,90.78,69.31
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,116.39,90.36
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,131.15,102.01
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,145.63,113.11
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,122.57,94.17
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,100.09,75.73
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,103.45,78.0
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,106.83,80.26
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,168.46,128.67
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,231.08,176.74
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,243.57,185.69
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,256.09,194.76
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,226.68,171.86
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,197.44,149.17
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,179.16,134.67
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,160.92,120.24
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,191.54,143.61
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,222.2,166.66
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,254.81,190.94
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,287.32,214.89
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,245.45,183.5
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,203.85,152.27
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,173.74,129.47
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,143.81,106.59
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,137.86,102.07
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,131.95,97.54
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,153.48,114.25
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,174.79,130.68
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,180.17,134.87
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,185.45,139.07
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,182.2,136.75
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,178.96,134.5
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,144.91,108.5
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,111.2,82.51
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,155.1,117.1
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,197.69,150.29
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,148.8,112.89
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,100.36,75.28
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,102.98,77.73
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,105.41,79.98
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,91.11,68.74
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,76.85,57.41
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,62.66,45.93
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,48.31,34.13
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,35.24,24.64
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,22.19,13.13
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,13.02,4.31
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,28.87,16.21
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,58.48,41.34
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,88.45,66.4
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,120.43,93.22
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,153.7,120.73
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,124.9,97.17
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,91.56,69.4
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,118.09,90.56
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,144.65,111.37
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,140.63,107.5
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,136.81,103.91
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,204.27,156.6
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,273.03,208.95
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,297.76,226.49
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,330.57,249.93
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,381.74,287.23
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,433.32,324.04
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,497.13,368.92
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,569.63,418.48
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,462.43,341.0
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,355.89,263.21
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,368.37,271.92
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,373.46,274.76
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,367.87,270.35
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,356.78,262.12
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,453.22,331.47
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,542.57,393.45
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,532.45,386.22
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,522.08,379.55
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,303.26,224.66
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,88.22,63.07
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,105.63,76.87
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,122.99,90.31
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,144.66,107.14
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,166.04,123.71
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,209.53,157.46
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,251.73,190.07
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,255.49,193.4
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,259.14,196.69
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,225.84,172.04
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,196.09,149.9
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,136.39,103.71
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,77.37,57.19
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,66.7,48.93
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,56.04,40.49
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,45.88,32.21
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.81
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,26.05,16.71
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,16.39,8.15
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.64,1.52
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.95,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,3.7
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,23.64,13.44
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,34.76,22.83
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,48.3,34.15
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,61.92,45.36
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,71.19,52.73
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,80.48,59.96
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,172.9,134.19
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,267.68,208.26
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,337.58,261.36
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,404.04,310.81
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,466.21,356.88
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,531.07,404.13
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,562.69,424.77
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,593.49,444.66
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,639.1,475.97
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,676.13,501.01
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,660.47,487.07
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,650.71,477.46
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,621.43,455.34
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,590.57,432.14
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,601.82,439.01
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,612.39,445.19
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,694.09,504.09
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,779.21,563.55
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,751.7,543.63
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,723.65,524.04
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,653.09,474.47
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,588.55,428.57
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,558.29,407.83
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,526.58,385.8
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,347.29,257.4
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,172.3,126.97
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,350.88,263.39
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,515.94,383.37
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,308.47,231.83
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,111.2,81.45
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,117.82,87.04
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,124.35,92.37
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,146.2,109.86
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,167.08,126.62
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,119.35,89.66
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,71.55,52.09
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,61.86,44.62
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,52.17,37.0
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,42.49,29.16
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,32.82,21.21
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,24.12,14.92
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,15.43,7.26
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.67,0.59
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.93,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.71,0.05
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,14.46,6.06
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,21.22,11.84
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,29.92,19.11
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,38.62,26.27
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,57.98,41.99
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,77.47,57.53
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,102.89,77.67
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,128.38,97.57
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,246.4,190.35
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,373.89,286.45
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,450.97,343.56
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,532.31,402.67
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,471.0,354.73
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,395.06,296.2
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,498.64,372.41
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,596.36,441.45
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,624.3,458.54
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,651.7,475.49
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,626.46,456.01
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,599.66,435.83
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,640.82,464.52
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,681.24,491.86
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,638.43,461.02
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,589.6,426.6
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,645.31,466.48
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,692.92,499.66
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,625.42,452.14
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,556.59,403.98
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,594.29,432.25
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,625.14,454.8
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,438.28,323.46
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,257.57,191.03
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,207.32,154.41
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,157.65,117.09
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,291.7,220.14
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,414.72,310.74
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,272.38,205.18
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,137.62,102.68
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,190.57,144.51
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,238.62,181.53
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,149.37,112.96
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,62.83,45.27
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,54.11,38.55
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,45.39,31.64
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,36.69,24.55
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,27.98,17.35
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,20.26,11.68
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.53,4.85
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,7.23,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,25.21,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,66.34,39.49
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,123.19,87.25
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,188.65,140.94
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,247.74,190.78
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,314.47,246.11
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,379.07,298.29
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,447.15,351.86
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,425.5,333.65
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,374.48,291.74
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,417.98,323.83
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,461.9,355.26
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,612.24,470.1
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,766.85,580.2
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,809.16,605.91
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,850.17,631.08
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,740.26,550.38
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,595.54,439.03
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,779.66,577.89
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,951.18,694.04
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,804.91,590.34
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,626.68,456.39
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,639.46,465.01
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,651.44,472.08
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,677.15,490.11
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,701.61,507.13
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,701.55,507.03
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,700.32,506.33
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,679.55,491.96
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,658.36,477.4
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,607.73,441.9
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,558.69,407.34
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,601.31,440.1
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,637.46,467.23
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,664.17,491.24
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,672.0,501.16
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,624.03,466.86
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,574.19,430.83
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,522.61,392.17
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,471.24,352.69
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,373.18,278.72
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,302.75,226.41
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,288.95,211.94
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,256.73,179.5
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,203.43,135.85
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,155.0,97.36
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,107.8,63.3
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,67.08,39.89
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,42.32,30.13
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.67,22.2
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,22.12,8.6
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.53,4.43
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.17
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,16.66
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,41.04,28.14
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,47.33,33.11
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,65.74,47.88
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,84.18,62.48
