Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,89.56,66.38
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,94.96,70.28
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,112.25,83.64
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,129.57,96.9
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,159.96,120.31
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,190.59,143.63
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,214.9,161.88
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,239.31,180.06
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,230.3,172.59
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,221.32,165.29
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,237.7,177.41
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,254.02,189.38
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,266.77,198.71
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,279.43,207.96
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,352.4,261.47
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,419.7,309.65
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,363.4,268.67
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,304.09,225.5
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,228.73,169.88
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,154.13,113.75
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,124.47,91.24
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,95.01,68.6
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,115.72,84.72
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,136.33,100.63
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,140.06,103.61
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,143.75,106.62
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,178.22,133.5
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,211.86,159.57
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,148.39,111.17
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,85.17,62.21
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,60.92,43.37
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,36.72,24.17
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,66.71,48.53
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,96.05,72.19
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,82.23,61.29
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,68.47,50.36
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,80.26,54.29
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,79.24,53.01
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,54.13,40.32
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,39.72,27.34
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,20.51,6.61
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,1.96
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,21.71,11.97
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,32.82,21.52
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,46.37,32.98
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,59.94,44.31
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,42.49,29.72
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,25.1,15.19
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,64.28,47.23
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,104.16,79.11
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,145.41,111.5
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,187.12,143.6
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,220.73,169.24
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,254.75,194.86
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,313.42,238.47
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,365.87,276.44
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,400.25,300.52
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,434.72,324.19
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,421.41,312.12
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,407.68,300.04
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,405.1,296.92
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,402.35,293.49
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,473.1,341.51
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,543.36,386.37
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,593.25,422.38
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,634.93,453.25
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,613.84,440.21
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,592.56,426.98
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,621.97,450.33
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,648.93,471.58
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,530.55,389.38
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,414.75,306.71
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,384.43,285.82
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,354.67,264.68
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,360.54,269.96
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,365.24,274.22
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,352.54,265.96
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,339.1,257.08
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,269.9,205.31
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,205.5,156.5
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,225.27,172.31
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,242.22,185.24
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,214.8,163.93
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,187.35,142.37
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,157.81,119.32
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,129.07,96.73
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,101.42,75.19
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,75.5,55.3
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,54.99,41.2
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,37.27,25.29
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,19.15,4.45
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.32,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,20.28,8.57
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,45.03,30.32
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,69.97,51.18
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,102.02,77.66
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,132.92,102.97
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,68.0,50.31
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,82.85,61.66
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,162.65,124.43
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,136.45,103.08
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,110.85,82.46
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,203.71,154.78
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,306.93,232.73
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,380.2,286.76
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,455.22,340.91
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,573.16,427.58
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,695.49,514.54
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,727.19,535.4
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,758.05,556.13
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,778.93,569.99
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,798.55,583.04
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,694.89,507.12
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,575.59,419.68
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,527.68,385.82
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,480.03,351.48
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,645.32,473.28
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,793.15,577.75
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,740.88,539.51
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,689.89,503.09
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,777.93,573.56
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,842.45,620.72
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,731.48,542.29
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,630.14,465.24
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,608.32,451.49
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,583.64,434.98
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,574.02,430.27
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,554.12,417.17
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,517.95,390.94
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,473.45,356.97
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,418.2,313.15
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,362.04,267.49
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,304.97,219.87
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,251.28,174.46
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,196.91,129.49
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,147.44,90.08
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,99.88,56.77
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,60.24,36.06
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,39.94,28.01
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.57,20.16
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.94,1.12
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,25.13,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,66.3,36.23
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,125.05,87.81
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,191.58,142.84
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,156.86,120.5
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,95.52,72.4
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,67.21,49.3
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,41.53,28.24
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,228.79,180.79
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,424.3,333.81
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,547.51,429.75
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,682.51,530.95
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,730.14,562.18
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,776.77,592.55
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,820.06,620.11
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,861.99,646.35
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,889.51,663.76
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,919.48,682.9
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,944.9,697.81
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,967.47,710.8
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,982.26,719.43
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,993.68,725.94
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,999.69,727.84
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,1002.19,727.58
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,998.66,725.01
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,991.64,720.3
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,979.2,712.15
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,963.4,701.91
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,941.96,687.68
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,917.4,671.46
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,888.07,652.39
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,855.97,631.42
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,819.06,606.84
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,779.82,580.56
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,734.55,549.93
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,687.95,517.8
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,638.17,481.2
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,587.56,443.25
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,532.71,401.42
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,478.43,358.97
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,422.01,314.31
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,364.7,267.85
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,307.24,220.44
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,253.17,175.13
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,198.34,129.85
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,148.49,90.35
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,100.18,57.0
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,59.7,36.31
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,40.48,28.42
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.71,20.13
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.02,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,31.99,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,88.86,47.51
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,150.06,104.55
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,223.77,166.41
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,286.52,220.52
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,356.33,279.04
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,420.21,331.54
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,487.42,385.03
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,545.85,430.63
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,605.4,475.76
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,659.7,513.81
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,710.15,547.5
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,757.55,578.26
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,803.51,607.5
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,843.24,631.98
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,880.74,654.67
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,913.03,674.96
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,942.48,693.31
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,966.06,706.33
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,986.34,717.2
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,1000.23,725.11
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,1010.56,730.82
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,1013.08,730.41
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,1011.85,727.76
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,1007.24,724.26
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,999.05,718.61
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,984.98,709.56
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,967.52,698.44
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,945.75,684.32
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,920.8,668.19
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,890.26,648.64
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,857.01,627.25
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,819.27,602.54
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,779.2,576.12
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,628.81,467.8
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,500.26,369.64
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,556.48,417.09
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,584.45,441.16
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,529.87,399.29
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,475.7,357.02
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,419.05,312.25
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,361.58,265.63
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,304.01,217.53
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,249.31,171.22
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,194.45,125.92
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,144.42,86.38
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,95.54,53.09
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,55.28,33.4
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,37.81,26.14
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.34,18.07
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,30.68,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,85.41,44.14
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,144.97,100.77
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,215.21,159.6
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,277.7,213.17
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,347.4,271.44
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,409.19,321.6
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,474.68,372.88
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,533.2,417.75
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,591.5,461.17
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,645.84,499.24
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,700.28,534.92
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,747.94,564.76
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,794.33,593.12
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,830.25,613.88
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,868.91,636.2
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,900.67,654.93
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,929.71,671.8
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,953.29,683.73
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,973.77,693.66
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,988.12,701.14
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,999.04,706.58
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,1004.4,707.9
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,1006.23,707.21
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,1001.56,704.07
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,993.35,698.93
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,980.18,690.86
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,963.59,680.79
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,941.35,667.27
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,915.97,651.83
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,886.19,633.59
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,853.57,613.49
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,815.35,589.63
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,774.85,564.1
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,667.3,489.85
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,574.39,421.21
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,472.45,348.55
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,382.4,282.98
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,350.73,260.71
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,319.19,237.89
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,297.91,222.55
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,273.94,204.45
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,259.14,190.36
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,230.5,163.38
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,190.38,127.0
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,139.72,82.55
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,91.13,49.69
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,50.38,30.28
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,35.3,24.01
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,26.97,16.0
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,22.23,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,58.39,28.53
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,117.74,82.15
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,182.85,135.65
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,242.47,185.57
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,309.84,240.66
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,372.27,290.16
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,437.01,339.77
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,494.88,381.82
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,554.8,423.56
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,608.91,459.93
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,663.63,495.43
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,711.37,524.39
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,758.36,551.92
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,795.22,571.03
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,833.18,590.4
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,865.9,609.99
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,896.25,628.15
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,918.91,642.62
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,938.62,655.48
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,857.08,602.84
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,759.17,534.71
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,875.92,618.55
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,974.87,680.73
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,876.06,616.9
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,763.08,538.15
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,773.44,548.27
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,781.52,555.65
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,845.96,605.15
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,893.05,637.59
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,863.87,620.01
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,832.11,601.33
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,794.54,578.55
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,754.95,554.1
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,712.45,527.25
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,668.14,497.56
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,618.72,462.68
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,568.69,426.38
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,464.41,348.11
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,384.2,287.38
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,336.94,252.42
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,291.91,218.34
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,246.14,183.43
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,202.37,149.9
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,166.12,121.43
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,131.42,94.36
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,98.09,69.38
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,67.61,48.2
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,48.31,34.94
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,30.48,18.64
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.64,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,24.22,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,67.25,31.91
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,123.88,85.92
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,189.82,140.35
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,240.41,183.71
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,295.45,229.46
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,326.81,254.74
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,345.24,268.66
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,447.29,345.46
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,561.18,426.53
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,614.74,460.21
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,668.73,492.73
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,715.95,523.22
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,759.89,551.38
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,799.38,575.39
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,836.85,597.94
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,869.34,618.43
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,899.42,637.45
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,922.25,651.52
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,942.1,663.78
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,956.74,673.41
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,968.2,681.21
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,974.24,685.78
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,976.97,688.45
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,873.61,620.91
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,761.89,541.19
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,856.47,613.43
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,935.62,667.31
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,914.01,653.55
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,889.49,638.93
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,722.54,525.52
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,564.86,410.08
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,670.75,493.24
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,749.27,552.12
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,705.03,522.46
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,659.77,491.19
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,611.03,456.29
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,560.51,419.36
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,506.75,379.29
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,453.97,338.83
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,398.61,295.78
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,345.11,252.95
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,290.18,207.85
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,238.5,164.87
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,185.79,122.32
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,138.19,85.65
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,92.33,54.83
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,53.96,40.22
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,39.01,27.11
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,27.19,15.76
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,22.69,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,63.09,28.32
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,119.14,83.03
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,183.46,136.84
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,243.51,187.72
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,311.24,243.78
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,373.85,294.46
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,438.55,345.18
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,496.61,389.4
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,556.64,433.78
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,610.88,472.77
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,665.87,511.15
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,712.75,542.67
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,756.23,571.47
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,798.47,598.51
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,839.34,624.33
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,871.22,644.59
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,900.6,663.2
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,801.63,590.92
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,673.15,492.7
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,736.12,537.9
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,790.69,575.87
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,742.52,540.11
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,685.57,498.77
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,834.19,610.83
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,962.83,699.36
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,949.67,690.09
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,928.91,676.96
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,911.6,665.93
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,886.98,650.06
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,857.52,631.23
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,825.4,610.54
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,788.14,586.01
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,748.83,559.92
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,702.06,528.39
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,655.14,494.58
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,605.3,458.99
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,555.75,422.63
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,503.94,382.89
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,451.87,341.86
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,396.61,297.82
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,343.08,253.95
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,287.54,207.32
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,234.75,162.49
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,181.74,118.92
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,134.01,81.77
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,87.69,50.72
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,48.82,35.86
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.31,24.8
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.65,14.21
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,22.09,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,61.39,25.67
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,119.19,82.76
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,186.07,138.79
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,138.34,106.07
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,66.25,48.85
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,246.56,196.24
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,444.78,353.33
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,502.65,398.4
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,562.36,444.21
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,617.87,485.07
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,672.57,523.2
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,575.57,444.8
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,438.24,333.77
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,450.7,341.52
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,453.27,341.56
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,571.69,429.94
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,694.54,518.57
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,544.65,407.6
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,389.86,290.5
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,590.29,441.51
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,792.13,585.59
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,578.58,430.05
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,358.28,265.03
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,379.18,280.76
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,392.92,290.69
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,684.1,514.32
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,939.75,692.12
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,804.34,596.05
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,664.63,489.41
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,636.23,470.13
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,607.77,450.22
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,694.87,521.54
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,753.19,567.4
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,610.34,461.17
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,488.68,366.3
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,446.85,336.7
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,406.31,307.39
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,444.4,338.7
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,453.44,344.47
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,397.48,298.84
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,342.89,253.36
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,237.51,173.68
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,175.58,132.09
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,145.46,108.53
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,116.28,85.66
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,88.86,64.73
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,63.4,48.32
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,45.16,32.23
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,27.26,15.06
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,23.06,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,63.93,24.64
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,121.72,84.07
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,188.29,140.02
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,178.02,137.32
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,146.18,113.63
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,204.41,160.67
