Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,262.18,206.41
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,343.14,269.72
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,425.48,332.63
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,455.0,352.68
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,481.48,370.1
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,615.69,473.26
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,760.05,576.79
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,800.31,601.61
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,838.84,625.66
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,779.74,581.61
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,697.8,516.86
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,675.61,499.32
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,641.68,473.34
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,582.17,429.41
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,512.93,378.25
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,560.92,412.45
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,615.5,450.16
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,709.1,518.29
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,793.19,578.38
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,592.51,436.08
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,397.43,292.58
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,539.04,398.19
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,672.8,493.65
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,636.54,467.71
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,603.97,445.02
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,475.23,352.9
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,352.02,262.37
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,421.56,316.06
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,481.9,361.31
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,395.78,297.32
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,317.08,238.57
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,375.38,284.32
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,413.82,312.14
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,368.04,276.19
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,320.54,238.05
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,257.74,188.93
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,207.56,150.43
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,165.8,117.46
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,127.17,87.81
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,89.99,61.3
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,57.78,43.31
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,43.46,30.59
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,25.48,13.07
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.41,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.61,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,27.04,15.75
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,44.01,30.14
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,64.74,47.46
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,85.34,64.42
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,168.19,131.59
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,262.25,206.15
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,271.71,212.06
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,270.2,209.26
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,345.43,266.56
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,417.83,320.22
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,580.01,443.41
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,749.46,564.19
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,681.25,509.26
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,582.49,432.01
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,541.83,401.0
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,488.23,360.28
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,402.79,297.5
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,309.61,228.19
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,534.5,394.09
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,753.3,545.29
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,862.38,624.1
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,961.76,690.75
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,602.77,447.04
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,222.46,162.89
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,275.68,203.1
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,328.6,241.65
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,524.58,386.16
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,706.65,513.61
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,614.54,446.72
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,530.37,385.96
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,646.74,476.35
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,735.52,543.4
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,692.06,512.6
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,646.65,480.6
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,502.37,374.59
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,384.51,285.98
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,426.8,319.68
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,441.87,329.51
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,386.99,286.19
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,334.08,243.58
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,278.55,197.9
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,226.38,154.64
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,174.44,113.13
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,127.97,78.19
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,82.82,49.06
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,47.66,34.44
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.5,23.69
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.64,10.19
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,19.7,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,54.7,16.16
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,112.17,77.05
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,175.97,130.42
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,235.71,180.84
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,303.18,236.45
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,363.52,284.59
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,431.46,336.59
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,489.32,379.99
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,549.21,423.49
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,603.46,461.79
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,658.39,499.56
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,705.64,531.05
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,752.13,561.21
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,696.79,516.76
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,620.84,456.57
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,631.07,462.34
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,630.21,460.1
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,649.12,471.4
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,666.92,481.76
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,670.23,482.85
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,672.24,483.22
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,662.47,475.88
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,651.7,467.98
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,662.14,475.28
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,671.52,481.75
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,706.04,506.54
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,732.21,525.55
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,769.08,552.95
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,803.93,578.52
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,765.48,552.88
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,726.32,527.05
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,610.42,445.01
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,505.28,368.97
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,519.4,381.49
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,527.39,388.67
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,516.41,382.8
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,497.48,370.55
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,335.84,251.39
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,200.73,149.83
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,189.66,142.38
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,178.16,134.14
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,155.87,117.32
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,134.18,100.84
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,112.14,84.09
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,90.85,67.64
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,69.78,50.78
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,49.1,35.77
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,31.7,20.58
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,13.5,3.29
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,26.56,15.36
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,45.22,31.21
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,68.69,50.75
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,91.98,69.81
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,121.28,93.35
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,151.54,117.24
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,156.09,120.31
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,160.11,122.84
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,235.2,181.24
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,307.96,236.06
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,277.33,210.83
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,238.45,179.78
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,220.07,165.08
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,201.78,150.48
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,339.08,253.01
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,473.6,348.33
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,579.25,421.26
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,686.44,492.44
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,804.92,574.84
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,920.86,652.55
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,926.64,653.05
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,929.57,653.18
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,832.78,586.92
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,732.36,517.19
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,693.85,492.61
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,661.23,470.93
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,570.7,409.08
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,479.35,345.57
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,648.0,470.01
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,788.47,567.98
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,751.02,543.55
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,712.25,519.39
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,610.58,447.59
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,522.04,383.58
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,490.36,362.39
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,457.01,339.08
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,452.63,337.03
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,432.22,321.09
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,377.92,278.93
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,325.96,237.6
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,271.24,193.12
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,220.34,151.41
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,169.44,111.3
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,124.28,77.85
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,81.04,50.4
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.44,36.84
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,37.87,25.54
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.7,7.49
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,16.79,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,43.65,7.29
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,104.57,71.75
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,168.04,124.83
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,227.25,174.82
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,294.23,230.17
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,355.74,279.5
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,425.39,333.27
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,483.68,377.08
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,544.12,421.0
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,599.3,459.79
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,655.53,498.12
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,703.54,529.53
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,750.81,559.34
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,791.89,583.62
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,828.57,604.58
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,860.37,623.8
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,889.77,641.4
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,914.03,654.37
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,935.47,665.55
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,949.09,673.19
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,959.51,678.99
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,866.23,616.99
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,760.55,540.99
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,853.55,609.93
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,937.43,667.24
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,600.43,439.68
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,257.92,187.67
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,418.6,306.31
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,575.33,415.59
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,697.92,507.12
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,796.7,579.56
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,758.9,554.26
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,719.51,528.12
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,676.31,499.19
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,631.81,468.63
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,527.42,392.69
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,440.97,328.63
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,444.53,332.79
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,429.9,320.91
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,375.17,278.03
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,322.82,236.03
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,268.2,191.37
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,217.96,150.11
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,167.5,110.26
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,122.85,77.27
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,79.57,50.06
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,53.41,39.27
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,37.08,24.75
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,20.1,4.96
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,13.67,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,35.29,2.51
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,90.59,61.43
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,150.66,111.29
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,213.49,163.49
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,279.29,217.49
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,339.52,266.16
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,404.68,317.36
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,462.17,361.22
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,522.24,405.82
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,575.96,444.61
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,634.24,485.68
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,681.77,518.74
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,728.84,550.93
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,770.02,577.02
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,809.89,601.51
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,842.77,622.21
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,873.52,641.44
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,897.83,655.04
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,919.58,666.96
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,934.26,675.64
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,945.95,682.53
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,950.06,683.26
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,955.3,684.9
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,951.31,682.09
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,944.13,677.42
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,931.67,669.48
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,916.07,659.64
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,788.96,572.16
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,664.95,481.21
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,586.63,426.98
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,515.31,376.3
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,635.98,470.31
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,728.31,540.59
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,681.09,506.82
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,633.63,473.09
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,584.12,438.1
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,534.55,402.07
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,427.75,321.32
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,344.9,258.51
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,341.9,255.06
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,320.71,234.33
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,265.84,188.95
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,214.25,146.23
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,162.99,105.69
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,117.77,72.47
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,74.52,45.75
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,46.75,33.66
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.79,21.12
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.28,2.45
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,20.83,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,57.35,2.74
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,121.55,82.12
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,194.39,143.45
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,257.02,197.4
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,327.74,256.9
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,259.22,205.06
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,159.55,123.73
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,265.13,208.46
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,382.31,299.54
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,368.86,286.48
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,348.33,268.07
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,400.88,306.52
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,446.58,339.06
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,473.16,357.05
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,499.61,374.82
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,519.75,387.89
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,538.64,400.03
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,651.56,481.62
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,758.53,556.34
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,703.67,514.55
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,637.63,465.65
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,728.91,531.38
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,817.29,592.78
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,897.72,653.77
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,962.32,695.93
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,640.62,476.16
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,301.1,220.72
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,612.37,459.32
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,878.14,643.62
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,845.72,620.67
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,810.96,597.99
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,715.29,531.45
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,626.46,464.87
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,568.83,423.65
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,514.69,384.29
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,432.28,324.27
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,358.1,269.5
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,328.74,248.03
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,299.14,225.9
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,266.12,201.17
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,233.32,176.12
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,199.78,149.79
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,166.8,123.61
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,150.42,102.52
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,109.27,62.39
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,64.61,36.29
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,38.87,27.01
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.39,17.4
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.3,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,30.69,18.23
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,50.01,34.82
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,75.11,55.65
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,100.6,76.51
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,165.18,128.69
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,237.71,186.4
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,274.12,214.23
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,310.66,241.61
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,485.89,379.85
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,674.31,520.5
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,721.14,551.41
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,766.83,581.85
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,808.29,608.0
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,843.27,629.41
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,874.97,649.52
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,903.97,667.75
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,846.88,625.72
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,758.13,555.74
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,872.79,641.92
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,969.47,705.32
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,973.55,705.69
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,974.07,704.52
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,969.03,701.02
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,960.47,695.38
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,735.59,540.98
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,497.94,363.02
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,516.11,377.5
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,536.66,392.62
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,691.76,513.2
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,814.2,601.98
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,569.69,427.74
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,345.78,256.39
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,503.6,380.89
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,627.1,474.2
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,533.49,402.34
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,456.05,342.84
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,446.78,336.71
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,420.95,315.78
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,365.83,271.67
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,313.16,228.54
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,258.02,182.84
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,206.97,140.59
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,156.04,100.57
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,111.68,68.53
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,70.37,44.16
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.41,36.58
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,34.32,21.99
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,18.54,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,14.77,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,38.19,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,100.13,67.01
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,164.62,120.88
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,225.63,172.57
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,295.7,231.16
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,359.55,283.45
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,426.48,336.7
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,395.79,311.1
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,334.57,260.57
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,366.23,283.61
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,396.89,305.14
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,570.36,439.88
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,752.16,572.83
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,790.64,596.28
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,830.28,621.09
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,654.87,492.42
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,434.32,323.01
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,543.66,403.44
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,645.79,475.47
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,809.98,597.53
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,960.41,699.89
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,963.35,698.89
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,968.93,700.78
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,829.42,604.56
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,671.55,486.9
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,810.93,593.5
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,922.65,670.91
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,782.61,573.14
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,639.68,466.12
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,616.48,450.98
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,592.81,434.85
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,675.9,501.44
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,731.26,545.02
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,683.75,511.88
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,635.86,477.1
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,585.4,439.87
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,534.62,401.56
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,478.44,358.47
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,424.55,315.95
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,368.14,270.96
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,313.93,226.58
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,257.5,179.89
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,205.88,137.3
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,153.89,96.62
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,108.01,63.88
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,65.13,39.42
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.23,30.39
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,32.39,20.1
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.26,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,21.89,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,83.8,55.95
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,146.82,108.4
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,212.34,163.02
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,282.84,221.28
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,349.14,275.36
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,425.92,336.21
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,486.21,382.54
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,548.95,429.34
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,608.93,473.06
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,670.92,516.96
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,719.11,549.48
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,763.73,579.11
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,807.18,606.41
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,849.32,632.41
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,882.15,653.09
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,912.38,672.01
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,931.2,682.22
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,952.83,694.41
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,966.84,702.71
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,977.47,708.96
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,981.19,709.42
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,981.41,707.77
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,976.65,704.47
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,968.4,699.07
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,952.92,687.97
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,934.16,674.89
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,911.27,660.29
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,885.34,643.73
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,853.18,623.02
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,818.51,600.57
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,780.22,575.37
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,737.97,547.31
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,691.3,515.69
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,643.45,481.37
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,592.21,444.62
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,540.58,406.52
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,484.33,363.13
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,427.4,318.17
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,369.72,271.98
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,314.2,226.32
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,256.89,178.65
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,204.18,134.92
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,151.09,93.51
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,104.83,60.85
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,61.49,36.9
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,41.78,29.26
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.37,16.74
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,15.19,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.64,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,72.22,47.66
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,134.81,99.63
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,193.62,148.58
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,261.37,204.47
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,332.54,262.24
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,406.09,320.68
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,464.72,365.91
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,526.26,412.04
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,588.63,457.72
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,650.18,501.7
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,698.97,535.93
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,747.16,568.36
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,791.07,596.21
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,831.12,621.02
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,863.72,640.48
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,893.9,658.18
