Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,932.78,654.67
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,945.02,662.5
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,953.81,668.36
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,957.93,670.08
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,958.51,669.73
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,951.82,665.89
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,941.59,660.02
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,925.99,651.31
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,907.0,640.5
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,882.53,625.82
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,854.99,609.15
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,821.88,589.12
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,786.11,567.15
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,745.64,541.54
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,703.1,514.27
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,655.93,482.44
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,607.46,448.06
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,554.77,410.45
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,502.0,371.54
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,445.86,328.18
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,390.54,284.16
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,332.28,237.24
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,274.43,189.65
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,217.11,142.43
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,164.07,99.47
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,111.83,61.12
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,67.06,34.3
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,32.57,21.38
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,25.8,14.75
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,12.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,25.08,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,97.11,54.99
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,173.18,123.78
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,238.41,179.28
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,312.91,241.0
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,377.73,293.18
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,447.74,347.04
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,507.33,391.41
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,566.91,433.96
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,621.89,471.44
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,676.98,506.11
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,724.37,535.58
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,770.47,563.72
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,805.0,583.85
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,842.05,605.51
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,873.47,624.58
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,902.1,641.91
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,923.98,654.24
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,942.61,664.62
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,955.42,671.72
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,964.73,676.8
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,967.54,677.2
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,966.72,675.54
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,959.87,671.14
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,949.42,664.7
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,933.15,653.42
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,913.48,640.2
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,888.7,625.17
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,860.8,608.22
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,827.8,588.39
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,792.11,566.67
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,750.68,540.29
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,707.18,512.36
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,656.68,478.29
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,605.74,442.41
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,553.01,405.44
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,500.1,367.07
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,443.58,324.12
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,386.45,279.47
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,328.39,233.35
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,272.9,188.17
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,215.92,141.64
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,163.67,99.85
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,111.93,62.57
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,68.0,36.62
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,35.75,23.89
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,26.32,14.9
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,13.38,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,11.06,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,69.04,37.32
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,135.84,97.25
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,197.05,148.02
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,267.01,204.98
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,330.94,256.24
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,401.25,310.84
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,376.54,290.93
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,336.66,258.58
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,483.97,370.03
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,638.63,480.65
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,687.21,511.61
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,735.16,541.91
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,779.29,568.72
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,822.44,594.54
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,851.44,612.16
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,881.45,630.55
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,907.77,645.27
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,931.4,658.29
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,811.95,579.11
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,676.72,482.75
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,826.92,591.63
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,961.61,677.71
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,955.7,673.54
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,946.27,668.61
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,842.83,600.94
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,729.26,519.5
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,806.24,578.71
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,858.79,615.0
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,826.0,594.16
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,790.56,572.1
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,749.54,546.11
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,707.21,518.98
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,659.92,486.37
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,611.21,451.78
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,557.96,413.66
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,504.38,374.03
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,447.97,330.3
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,392.25,285.78
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,331.48,236.86
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,274.65,189.86
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,216.61,141.99
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,162.83,98.53
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,109.83,60.04
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,64.48,33.73
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,32.76,21.58
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,24.48,13.3
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,21.98,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,89.64,48.02
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,161.68,116.47
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,226.96,172.24
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,300.98,233.82
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,362.95,283.82
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,428.98,334.53
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,488.83,379.25
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,550.83,423.87
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,603.87,460.41
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,656.82,495.74
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,704.99,526.9
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,752.24,556.73
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,788.65,579.3
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,825.89,602.34
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,857.15,621.7
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,885.8,639.36
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,907.05,650.97
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,925.17,660.66
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,937.52,668.11
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,946.53,673.61
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,945.63,672.05
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,941.26,668.47
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,934.26,664.32
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,923.96,658.17
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,906.61,646.66
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,886.28,633.32
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,860.39,617.36
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,831.8,599.62
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,797.22,578.1
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,760.74,555.13
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,720.66,529.69
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,678.24,501.54
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,627.57,465.55
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,577.88,429.54
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,526.36,392.44
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,475.39,354.67
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,420.98,312.71
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,367.87,270.78
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,285.96,208.81
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,222.24,161.7
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,180.98,129.37
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,145.48,102.02
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,107.61,74.01
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,73.97,50.5
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,47.58,33.65
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,29.08,16.25
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,15.73,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,66.98,33.32
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,141.16,101.06
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,202.95,153.46
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,274.75,213.44
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,344.59,271.02
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,420.14,331.61
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,396.6,312.16
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,342.78,267.95
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,494.2,386.72
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,653.74,505.85
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,700.27,536.98
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,745.68,567.55
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,786.01,593.07
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,819.52,613.61
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,850.1,631.8
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,877.96,648.03
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,900.46,660.86
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,919.85,671.65
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,931.75,678.68
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,940.21,683.6
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,939.73,681.4
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,935.65,677.07
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,707.75,520.16
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,458.14,333.99
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,378.45,277.57
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,295.87,217.36
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,455.35,336.37
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,598.36,439.03
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,694.98,513.52
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,763.66,564.43
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,624.57,464.22
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,500.61,370.84
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,556.92,417.35
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,585.01,440.85
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,533.19,402.13
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,481.26,362.51
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,397.51,297.65
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,330.54,245.9
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,300.9,219.6
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,257.55,179.9
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,201.8,133.37
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,150.88,92.17
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,100.87,56.32
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,59.27,32.79
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,32.91,21.51
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,23.36,11.41
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,64.96,30.54
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,137.36,98.08
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,199.0,150.68
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,270.58,211.04
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,335.08,264.65
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,403.64,319.96
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,372.96,294.81
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,311.9,244.48
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,354.72,276.91
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,398.2,308.91
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,560.82,434.82
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,729.7,557.87
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,626.44,476.39
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,489.94,368.5
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,679.9,513.99
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,865.86,644.16
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,677.1,506.24
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,448.59,331.57
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,538.66,398.23
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,619.88,456.26
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,624.42,458.48
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,628.14,460.54
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,567.78,416.11
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,501.36,367.25
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,705.86,522.89
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,873.36,640.83
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,848.63,623.26
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,823.88,606.98
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,790.52,585.05
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,754.88,561.5
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,714.07,535.28
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,671.55,506.62
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,618.24,467.31
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,566.98,428.84
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,515.42,389.86
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,464.31,350.3
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,410.2,307.63
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,358.14,265.58
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,302.82,220.75
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,250.27,177.53
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,197.11,134.52
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,149.85,97.39
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,103.22,64.03
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,64.91,40.97
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,41.32,28.52
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,25.66,12.36
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,13.51,1.98
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,27.04,15.81
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,46.2,31.96
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,65.44,48.05
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,86.73,65.56
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,107.92,82.68
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,155.82,121.31
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,212.47,166.19
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,278.25,217.55
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,355.44,276.33
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,440.21,341.04
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,539.34,414.41
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,571.16,434.93
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,601.76,454.63
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,607.16,456.31
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,609.8,456.2
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,680.53,506.9
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,760.92,562.35
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,715.96,527.56
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,675.89,496.68
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,657.03,483.14
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,645.37,474.29
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,632.53,464.75
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,619.01,454.79
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,639.96,470.67
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,664.0,488.25
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,576.68,425.36
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,498.1,368.21
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,440.82,327.42
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,389.58,290.3
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,389.91,291.32
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,388.85,291.03
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,202.85,152.91
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,21.26,11.33
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,16.42,7.57
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,11.59,3.73
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,23.18,13.15
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,34.77,22.61
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,30.42,19.21
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,26.06,15.77
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,21.71,12.24
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,17.36,8.68
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,13.5,5.48
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,9.64,2.24
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,6.26,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,16.4,7.58
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,27.99,17.58
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,39.59,27.54
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,52.17,38.18
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,64.78,48.68
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,70.09,52.97
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,75.43,57.2
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,94.83,72.95
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,114.31,88.59
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,104.02,79.91
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,93.98,71.51
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,94.95,71.96
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,95.94,72.42
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,125.09,95.66
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,154.39,118.78
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,197.94,152.81
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,241.74,186.5
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,250.05,192.65
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,258.31,198.85
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,256.49,196.92
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,254.64,195.04
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,241.86,185.13
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,229.14,175.31
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,244.46,187.16
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,259.61,198.84
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,250.23,191.67
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,240.91,184.62
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,208.12,159.07
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,175.75,133.78
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,184.89,141.45
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,193.86,148.99
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,215.93,166.63
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,237.15,183.54
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,180.72,139.56
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,125.42,95.99
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,182.42,141.82
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,232.66,181.08
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,201.68,156.61
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,171.36,132.46
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,141.05,107.97
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,112.16,84.61
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,84.81,62.91
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,59.65,43.04
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,38.85,27.12
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,19.25,6.24
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.83,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,26.33,7.19
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,56.63,39.51
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,98.55,75.36
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,138.72,109.67
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,179.37,143.91
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,222.19,179.23
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,158.97,126.94
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,94.67,72.69
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,107.55,82.84
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,120.45,92.79
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,227.85,179.07
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,335.06,262.41
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,358.16,278.49
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,381.19,294.59
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,494.69,381.51
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,612.18,468.07
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,629.86,477.27
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,645.77,485.72
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,680.33,510.13
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,714.07,533.6
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,641.71,479.82
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,576.77,431.14
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,578.58,432.82
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,579.63,433.6
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,557.63,417.63
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,535.58,401.74
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,486.47,366.15
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,443.94,335.07
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,438.59,331.93
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,432.43,328.01
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,462.65,352.03
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,484.41,369.25
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,473.48,362.1
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,456.53,350.27
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,402.71,309.46
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,352.33,271.02
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,281.31,216.67
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,219.27,169.14
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,190.89,147.25
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,162.99,125.29
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,163.64,117.12
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,138.01,85.68
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,89.95,51.68
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,50.08,30.16
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.2,19.67
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.79,4.36
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,73.38,24.23
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,161.71,116.16
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,227.52,174.37
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,303.2,239.32
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,367.78,294.1
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,437.42,350.84
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,497.01,396.68
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,556.62,440.52
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,610.63,478.26
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,664.74,513.32
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,712.38,543.1
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,758.72,571.19
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,792.85,590.77
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,829.51,611.81
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,860.29,629.83
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,888.24,645.9
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,909.36,656.22
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,927.22,664.47
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,938.91,670.92
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,947.05,675.34
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,950.64,676.48
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,950.58,675.51
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,943.03,670.63
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,931.84,663.69
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,915.2,652.82
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,895.1,639.87
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,869.49,624.12
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,840.74,606.38
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,806.27,584.88
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,769.06,561.47
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,728.15,535.4
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,685.1,507.61
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,637.18,474.07
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,587.73,438.45
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,535.0,399.11
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,481.75,358.21
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,423.21,312.39
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,366.3,266.26
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,307.52,217.8
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,251.01,170.18
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,192.76,121.79
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,138.84,78.73
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,83.83,40.82
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,38.89,19.61
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,22.64,12.93
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,15.62,0.71
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,78.08,21.79
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,174.8,126.22
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,242.18,187.32
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,319.47,255.08
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,385.2,311.69
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,453.86,368.5
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,514.65,417.68
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,577.06,466.39
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,631.97,508.07
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,686.82,546.91
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,730.28,575.72
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,776.51,606.03
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,816.41,630.38
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,854.04,652.75
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,884.81,672.63
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,912.57,690.44
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,934.34,702.77
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,952.68,712.81
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,965.14,720.37
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,973.9,725.59
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,975.32,724.87
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,972.93,721.8
