Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,965.08,716.39
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,953.48,708.63
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,936.86,696.24
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,916.64,681.6
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,890.23,663.96
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,860.54,644.14
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,826.04,621.2
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,788.66,596.17
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,746.09,568.29
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,701.3,538.49
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,652.03,501.72
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,601.49,463.09
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,546.91,420.42
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,490.77,375.43
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,431.59,326.94
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,373.07,277.61
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,312.39,226.31
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,254.13,176.05
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,194.63,125.36
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,137.96,79.39
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,84.09,42.29
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,38.83,21.33
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,23.82,14.13
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,15.87,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,78.77,16.83
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,177.31,127.73
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,245.05,189.55
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,322.82,257.92
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,388.69,314.92
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,457.22,371.92
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,518.3,420.12
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,580.97,467.2
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,635.6,505.08
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,689.94,539.24
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,737.82,569.94
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,779.59,595.81
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,818.96,619.65
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,855.93,641.53
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,886.11,659.27
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,913.28,674.94
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,934.08,685.11
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,951.43,693.05
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,963.26,698.87
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,971.41,702.47
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,973.73,701.2
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,972.26,697.73
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,963.86,692.33
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,951.72,684.79
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,933.96,673.37
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,912.63,659.77
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,885.82,643.23
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,855.79,624.64
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,820.89,602.87
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,783.15,578.96
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,740.29,551.86
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,695.25,522.76
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,645.89,487.94
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,595.09,451.0
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,540.25,410.42
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,484.97,367.99
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,425.05,319.91
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,366.95,271.62
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,306.76,220.86
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,249.06,171.21
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,189.66,120.78
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,135.01,76.71
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,79.75,39.16
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,35.18,19.64
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,22.21,12.67
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.13,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,13.5,5.23
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,22.67,13.29
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,31.85,21.22
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,42.01,29.81
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,52.17,38.23
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,45.4,32.42
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,38.63,26.63
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,197.64,156.79
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,362.62,282.54
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,389.82,300.54
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,416.09,318.76
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,387.1,294.95
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,363.84,275.44
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,288.75,218.87
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,208.2,157.27
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,306.79,231.56
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,400.32,298.76
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,591.74,438.74
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,774.65,563.62
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,725.2,525.03
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,681.74,492.7
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,597.97,434.15
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,515.95,375.96
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,570.18,415.74
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,614.82,447.26
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,649.86,472.99
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,678.0,493.84
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,726.11,531.35
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,752.85,551.04
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,634.38,469.69
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,526.4,391.67
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,410.18,308.21
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,306.69,231.44
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,162.56,122.93
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,21.25,11.52
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,97.44,72.78
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,170.31,130.15
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,148.9,113.71
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,128.0,97.68
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,106.35,80.87
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,85.52,64.41
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,64.7,47.42
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,44.21,32.05
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,27.66,16.88
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,62.4,1.23
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,139.54,99.21
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,203.91,155.72
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,280.25,219.87
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,345.54,273.38
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,415.93,328.5
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,476.71,374.76
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,539.83,421.02
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,594.64,459.58
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,649.69,497.11
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,698.26,529.57
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,745.93,560.2
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,782.02,582.61
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,819.12,605.62
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,850.98,625.58
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,880.21,643.84
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,901.24,655.52
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,919.09,665.28
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,931.15,672.75
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,939.81,678.23
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,947.64,682.02
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,957.51,687.22
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,949.53,681.91
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,937.88,674.59
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,919.82,662.6
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,898.29,648.49
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,871.82,631.99
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,842.21,613.47
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,807.17,591.76
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,769.48,568.09
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,726.57,540.23
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,681.6,509.86
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,630.99,473.86
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,579.58,436.26
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,524.86,395.8
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,470.04,353.83
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,411.96,307.33
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,355.04,260.36
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,293.78,209.41
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,236.98,161.31
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,179.12,113.27
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,126.79,72.3
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,76.13,39.35
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,35.12,24.04
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,24.19,13.66
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,13.61,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,58.88,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,131.7,92.4
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,195.01,147.72
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,270.36,211.03
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,334.63,264.06
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,404.08,319.13
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,464.03,366.45
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,526.4,414.24
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,583.17,455.84
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,640.97,497.04
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,688.44,528.77
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,732.23,556.86
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,771.79,581.61
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,809.37,604.74
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,840.2,623.12
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,868.4,639.68
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,890.59,652.67
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,909.74,663.75
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,921.32,670.87
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,929.48,675.96
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,929.52,675.92
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,926.05,673.8
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,918.65,669.28
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,907.83,662.64
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,891.09,650.94
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,871.09,637.2
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,844.67,620.21
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,815.38,601.32
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,780.7,579.02
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,743.6,554.9
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,701.96,526.78
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,658.58,495.85
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,609.83,460.54
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,560.33,423.78
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,506.37,382.52
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,453.31,340.81
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,396.5,295.31
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,341.38,249.96
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,283.53,202.09
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,229.11,156.52
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,173.64,111.43
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,124.17,73.47
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,76.51,42.63
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,37.95,26.22
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.62,14.38
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,15.73,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,45.86,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,102.29,70.52
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,167.83,126.69
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,238.72,186.41
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,247.1,195.89
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,254.51,202.65
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,252.94,200.92
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,244.79,193.06
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,177.77,138.73
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,106.37,80.19
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,186.12,143.62
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,276.75,213.84
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,385.48,297.45
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,489.4,375.05
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,442.36,337.35
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,383.32,291.04
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,397.24,300.47
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,410.91,309.44
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,660.61,501.38
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,887.09,662.14
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,788.03,588.63
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,678.93,505.15
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,667.2,496.89
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,654.45,487.44
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,757.94,567.44
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,844.12,628.38
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,818.28,610.09
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,789.68,590.69
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,756.42,568.08
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,720.72,543.74
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,679.94,515.2
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,637.49,484.09
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,589.87,447.77
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,541.48,410.28
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,488.6,369.52
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,436.66,328.43
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,381.39,283.91
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,327.64,239.47
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,271.19,192.63
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,218.24,148.27
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,164.29,104.32
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,116.43,67.82
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,70.46,38.71
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,35.64,24.11
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.65,12.34
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,13.76,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,52.15,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,116.83,79.89
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,179.5,134.45
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,253.33,196.51
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,320.09,251.91
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,392.5,310.09
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,452.26,357.04
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,514.6,404.36
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,570.71,445.66
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,628.02,486.62
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,674.9,517.96
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,718.23,545.52
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,641.52,484.97
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,531.1,398.47
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,695.56,520.69
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,853.68,626.96
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,874.92,637.05
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,893.1,646.26
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,904.45,652.38
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,912.44,656.48
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,912.12,654.48
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,913.62,653.86
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,905.79,648.7
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,894.48,641.51
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,876.98,629.17
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,856.2,614.87
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,830.18,598.49
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,801.21,580.2
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,767.4,558.96
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,731.08,535.87
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,689.16,508.75
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,646.03,478.84
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,597.79,444.41
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,548.48,408.25
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,495.54,369.01
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,442.6,328.42
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,386.33,283.54
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,331.36,238.4
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,272.52,189.87
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,218.31,144.57
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,162.5,99.49
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,112.43,61.74
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,64.83,32.56
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,31.09,20.06
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,21.12,9.85
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,12.78,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,53.2,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,120.75,81.46
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,183.72,136.62
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,259.66,200.18
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,329.92,258.68
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,407.95,321.8
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,468.03,368.91
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,530.44,416.12
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,453.39,353.93
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,339.33,261.91
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,423.24,326.14
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,521.72,398.32
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,440.29,334.08
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,350.57,263.45
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,367.92,275.46
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,385.12,286.86
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,517.56,384.08
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,652.13,478.37
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,670.31,489.86
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,687.22,501.23
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,688.95,501.03
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,689.24,500.01
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,590.3,429.58
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,493.58,359.64
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,700.3,515.72
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,868.35,631.01
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,841.42,612.03
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,811.4,592.53
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,776.78,569.04
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,739.48,543.72
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,697.45,517.19
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,653.43,487.79
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,602.3,450.54
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,550.75,412.1
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,496.76,371.76
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,442.77,330.03
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,385.88,284.19
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,330.46,238.29
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,272.65,190.14
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,216.28,142.88
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,159.97,97.25
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,109.99,59.79
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,62.41,31.12
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,30.44,19.46
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,20.41,8.73
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,55.82,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,129.43,86.07
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,194.41,143.35
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,270.61,206.7
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,339.27,263.53
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,415.27,324.41
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,471.48,368.82
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,531.78,414.89
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,288.31,229.51
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.58
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,101.79,76.0
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,200.96,153.04
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,503.58,391.55
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,792.91,598.17
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,822.33,616.09
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,849.0,634.01
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,569.5,434.38
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,231.88,172.8
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,359.82,270.19
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,482.16,359.9
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,698.46,525.32
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,887.58,660.64
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,880.24,656.64
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,869.63,651.64
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,849.26,638.6
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,826.18,623.67
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,801.03,608.0
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,773.26,590.38
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,629.51,481.9
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,494.86,376.57
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,339.46,260.06
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,189.21,143.67
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,375.78,293.97
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,523.66,407.1
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,410.87,318.42
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,319.97,247.38
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,264.36,203.89
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,214.46,164.86
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,182.26,139.34
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,152.27,115.31
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,121.61,90.67
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,92.46,67.35
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,64.91,46.02
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,41.28,29.01
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,24.36,10.88
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.88,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,47.73,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,129.11,88.13
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,194.8,149.16
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,271.55,216.17
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,336.25,272.7
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,406.44,331.95
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,466.31,380.92
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,528.54,429.96
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,509.79,411.42
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,471.23,377.05
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,511.09,406.06
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,550.2,433.46
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,576.64,450.57
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,600.95,465.88
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,626.08,482.16
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,649.96,497.32
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,781.3,595.31
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,896.05,672.05
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,907.52,676.14
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,915.56,678.83
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,918.12,678.36
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,917.14,675.71
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,909.02,670.21
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,897.41,662.58
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,880.35,650.17
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,859.93,635.67
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,833.07,618.19
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,803.27,598.73
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,768.76,575.14
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,731.65,549.68
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,690.06,521.61
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,647.2,490.54
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,597.2,453.61
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,546.49,415.23
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,492.89,374.42
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,439.39,332.31
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,383.06,286.11
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,327.66,239.38
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,267.68,188.85
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,212.52,141.91
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,156.21,95.72
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,105.41,57.3
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,57.77,29.08
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,29.14,18.69
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,14.18,3.22
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,61.23,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,163.28,110.23
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,232.58,177.37
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,310.84,246.41
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,377.44,304.91
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,448.73,364.99
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,509.77,414.1
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,572.44,462.44
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,560.71,450.06
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,526.86,420.28
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,567.04,448.99
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,606.0,475.61
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,727.73,565.67
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,846.04,645.25
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,876.32,662.44
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,903.52,678.16
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,924.24,689.48
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,941.44,698.53
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,952.75,705.14
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,960.28,709.43
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,960.2,707.92
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,956.26,704.09
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,947.59,698.69
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,935.14,690.93
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,916.81,679.38
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,894.91,665.52
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,866.88,647.55
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,835.62,627.35
