Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,799.18,603.47
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,760.06,577.56
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,716.45,549.06
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,670.71,516.92
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,620.33,478.98
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,568.81,439.19
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,497.17,383.68
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,429.9,330.22
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,385.6,291.87
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,338.25,249.6
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,277.44,197.14
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,219.78,147.1
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,159.22,97.04
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,106.69,57.4
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,56.24,27.83
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,27.52,17.6
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,13.45,1.89
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,54.21,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,145.86,97.33
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,214.48,163.11
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,294.72,232.35
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,361.6,289.0
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,433.86,347.32
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,495.91,394.85
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,557.9,440.03
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,614.19,478.79
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,670.5,515.43
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,718.55,545.75
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,765.24,574.6
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,805.51,598.65
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,838.49,617.63
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,869.27,636.01
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,897.1,652.42
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,918.18,663.24
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,935.84,671.98
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,947.19,678.17
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,954.87,682.27
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,957.47,682.93
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,956.28,681.43
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,947.13,675.6
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,934.25,667.66
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,915.46,655.65
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,893.15,641.51
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,865.41,624.47
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,834.51,605.41
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,797.72,582.45
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,758.27,557.45
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,713.84,528.83
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,667.41,496.48
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,617.07,460.87
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,565.4,423.14
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,508.9,381.36
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,452.55,338.0
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,393.22,290.3
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,335.18,242.03
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,274.14,191.07
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,216.38,142.33
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,155.83,93.19
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,103.19,54.26
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,53.42,26.04
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,26.85,16.68
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,13.16,0.36
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,52.28,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,141.44,92.09
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,209.94,158.0
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,290.32,226.75
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,356.25,282.9
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,427.46,341.06
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,488.7,388.71
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,549.89,434.26
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,605.1,473.76
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,660.35,511.56
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,707.95,542.5
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,754.22,572.0
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,793.36,595.46
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,825.36,613.83
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,855.89,631.35
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,883.5,646.82
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,904.27,657.77
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,921.69,666.64
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,932.5,673.25
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,939.66,677.74
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,941.41,678.13
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,939.43,676.28
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,930.78,670.64
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,918.44,662.82
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,900.23,650.52
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,878.53,636.06
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,850.89,619.04
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,820.11,599.91
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,784.33,577.31
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,745.87,552.71
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,702.05,523.81
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,656.22,491.17
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,605.72,454.32
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,554.12,415.68
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,498.66,373.76
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,443.15,330.35
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,384.23,282.51
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,326.64,234.39
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,266.95,184.58
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,210.62,137.22
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,150.98,89.16
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,99.1,51.28
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,50.38,24.41
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,26.16,15.82
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,12.87,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,44.03,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,120.56,75.94
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,187.2,139.56
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,266.0,206.91
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,334.39,264.91
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,409.35,326.26
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,469.92,374.94
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,532.81,423.74
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,586.96,464.03
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,644.64,505.6
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,691.15,536.88
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,736.42,566.65
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,776.45,592.27
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,814.46,616.18
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,839.46,630.67
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,866.56,646.6
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,886.48,656.28
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,903.11,663.78
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,914.11,669.98
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,921.55,673.98
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,922.53,672.81
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,919.87,669.44
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,910.92,663.16
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,898.4,654.7
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,880.55,641.85
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,859.31,626.91
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,831.86,608.66
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,801.38,588.45
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,765.68,564.94
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,727.45,539.63
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,684.56,510.39
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,639.82,478.07
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,590.24,441.57
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,539.23,403.15
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,484.71,361.77
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,430.31,319.14
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,372.42,272.11
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,316.24,225.33
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,256.26,175.82
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,201.23,130.06
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,144.89,85.42
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,95.37,50.08
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,49.09,24.92
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,27.43,16.53
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,13.53,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,16.67,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,38.2,20.91
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,82.24,60.24
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,124.57,96.48
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,165.07,130.86
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,207.54,166.09
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,246.98,197.9
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,287.66,229.79
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,322.81,256.2
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,357.34,281.41
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,389.48,303.85
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,421.27,325.26
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,451.78,344.65
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,482.03,363.07
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,503.66,375.98
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,524.52,388.13
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,541.21,397.43
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,556.89,405.97
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,627.52,455.71
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,689.15,498.2
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,793.15,573.31
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,881.4,631.84
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,872.68,627.65
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,860.65,622.25
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,844.76,612.94
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,825.51,601.28
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,751.12,551.77
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,676.91,498.22
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,695.23,515.59
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,698.53,521.24
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,656.19,492.3
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,612.28,461.56
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,557.82,421.08
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,504.97,381.01
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,452.35,341.09
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,400.61,300.61
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,346.5,256.74
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,294.48,213.57
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,239.28,168.1
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,188.57,126.35
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,136.59,85.57
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,92.51,54.12
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,51.11,30.02
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,30.31,18.73
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,15.34,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,31.64,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,89.27,52.59
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,152.13,112.17
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,224.66,173.14
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,196.85,154.71
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,147.24,115.38
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,76.55,57.96
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,11.58,3.94
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,63.31,46.35
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,116.93,89.16
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,166.17,127.74
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,216.28,166.12
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,221.55,169.22
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,226.79,172.41
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,301.54,228.78
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,369.85,278.71
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,554.11,416.54
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,733.91,543.09
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,720.9,530.13
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,698.16,512.45
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,798.01,585.12
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,876.41,635.48
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,868.25,629.3
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,856.75,621.91
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,839.95,611.2
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,819.94,598.5
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,793.72,581.74
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,767.11,564.75
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,732.87,541.47
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,696.23,516.55
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,654.07,487.31
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,610.31,456.08
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,562.08,420.89
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,513.15,384.24
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,460.39,344.45
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,408.01,303.57
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,350.79,257.4
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,296.67,212.46
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,240.47,165.78
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,188.29,122.42
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,134.9,80.63
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,88.81,48.27
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,46.05,25.22
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,27.11,15.95
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,33.21,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,92.62,52.43
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,158.34,116.35
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,233.89,180.45
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,299.84,236.73
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,371.65,296.38
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,255.25,204.47
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,92.21,69.73
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,106.15,80.59
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,120.09,91.11
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,161.28,123.32
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,203.04,155.37
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,218.2,166.36
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,233.46,177.37
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,439.8,338.42
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,646.04,491.31
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,761.43,576.45
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,865.16,646.76
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,669.03,503.55
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,441.62,328.66
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,414.52,308.33
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,387.51,287.45
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,502.16,373.44
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,612.69,453.77
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,566.76,419.09
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,528.11,390.05
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,550.4,407.8
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,573.52,425.62
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,648.6,485.6
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,698.83,525.67
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,656.64,495.14
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,613.3,463.08
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,563.58,425.73
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,513.48,387.22
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,459.87,345.75
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,406.64,303.33
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,350.2,256.89
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,294.48,210.14
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,237.66,162.64
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,184.88,118.7
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,131.48,77.02
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,85.4,45.08
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,42.75,22.85
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,26.34,14.89
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,16.22,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,31.08,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,87.13,46.68
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,153.17,111.51
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,228.19,174.79
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,297.51,233.49
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,374.81,297.47
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,435.63,346.88
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,499.33,397.04
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,558.7,442.82
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,619.93,488.88
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,664.35,520.09
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,710.37,550.91
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,753.17,579.05
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,794.56,605.79
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,824.29,623.51
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,846.19,635.65
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,867.97,648.24
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,886.68,658.73
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,897.41,664.92
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,904.62,668.88
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,907.06,668.71
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,905.86,666.25
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,896.73,659.69
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,884.0,650.89
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,865.94,637.31
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,844.47,621.6
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,817.33,603.17
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,787.15,582.89
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,751.4,559.11
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,713.13,533.46
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,670.42,503.46
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,625.82,470.59
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,576.57,433.64
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,526.01,394.8
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,470.98,352.23
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,416.12,308.47
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,358.4,260.89
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,302.43,213.68
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,243.66,164.76
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,188.64,119.0
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,131.73,74.49
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,83.5,41.45
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,38.15,18.99
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,22.63,11.72
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,29.43,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,82.58,41.75
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,149.87,109.17
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,225.32,173.0
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,293.06,230.24
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,372.25,295.32
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,432.79,344.58
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,496.21,394.58
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,557.01,441.45
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,619.99,488.76
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,664.22,519.96
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,709.92,550.73
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,751.56,578.25
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,791.68,604.37
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,816.43,618.9
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,843.28,634.89
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,864.82,647.36
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,883.24,657.72
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,893.36,663.54
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,899.95,667.13
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,900.34,665.59
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,897.12,661.78
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,888.46,655.54
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,876.25,647.06
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,858.04,633.33
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,836.5,617.52
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,809.14,599.13
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,778.8,578.74
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,742.95,554.51
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,704.66,528.49
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,662.16,497.9
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,617.85,464.94
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,568.27,427.63
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,517.41,388.5
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,463.22,346.55
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,409.3,303.51
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,352.16,256.38
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,296.89,209.77
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,237.8,160.42
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,183.91,115.6
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,128.74,72.88
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,80.82,40.41
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,36.93,19.05
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,22.89,11.48
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.9,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,11.57,0.88
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,25.58,14.65
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,39.74,26.67
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,57.0,41.04
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,74.14,55.11
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,91.23,68.84
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,108.28,82.28
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,191.87,149.38
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,275.12,214.63
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,349.95,272.29
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,420.46,325.5
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,519.12,400.15
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,623.6,476.86
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,648.04,491.68
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,670.57,505.26
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,768.77,577.52
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,862.51,639.81
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,872.96,645.22
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,880.06,648.98
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,881.66,648.09
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,884.77,648.39
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,875.77,641.79
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,863.3,633.07
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,844.51,620.49
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,822.5,605.85
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,716.83,531.53
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,607.89,449.82
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,528.64,392.26
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,451.45,335.31
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,463.52,345.67
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,466.2,348.47
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,430.68,322.43
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,394.53,295.58
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,387.15,289.95
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,365.94,272.07
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,315.78,231.45
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,267.44,191.68
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,216.27,149.98
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,167.59,110.25
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,119.84,73.3
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,77.67,43.92
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,39.08,22.76
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,23.37,11.45
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,17.42,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,43.39,16.11
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,98.75,70.25
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,152.86,115.84
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,204.48,159.29
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,261.57,206.45
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,331.15,262.88
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,398.77,316.8
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,437.85,346.27
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,475.27,373.74
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,472.65,369.19
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,472.58,366.18
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,612.24,473.84
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,757.35,577.88
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,686.0,522.76
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,594.06,449.95
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,525.3,396.68
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,453.25,340.31
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,576.23,432.81
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,682.25,510.35
