Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,758.93,580.73
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,787.06,597.86
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,812.39,612.93
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,831.02,623.64
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,846.38,632.2
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,856.13,638.02
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,862.37,641.65
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,862.42,640.26
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,858.9,636.65
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,849.21,630.04
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,836.02,621.23
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,721.59,539.99
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,598.7,446.71
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,681.28,511.95
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,736.57,553.65
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,701.17,529.41
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,663.37,502.83
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,620.6,471.28
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,576.21,437.82
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,525.75,398.99
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,475.03,359.05
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,421.21,316.42
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,368.08,273.04
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,311.68,225.75
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,256.61,178.9
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,200.87,132.52
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,150.01,91.17
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,98.51,53.41
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,55.96,27.87
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,24.19,13.49
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,14.18,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,28.82,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,109.34,71.86
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,181.53,136.6
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,247.14,192.52
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,323.29,255.83
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,383.94,305.73
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,448.06,356.67
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,506.05,401.42
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,566.0,446.24
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,612.28,479.08
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,657.91,510.48
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,694.23,532.35
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,731.85,554.46
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,761.43,571.61
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,788.48,586.82
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,809.22,598.0
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,827.01,607.23
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,837.39,613.26
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,844.45,617.3
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,844.73,615.82
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,846.29,615.38
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,837.18,609.77
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,824.67,602.1
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,807.47,590.64
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,786.96,577.04
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,760.19,560.04
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,730.55,541.06
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,695.77,518.44
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,658.5,492.57
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,616.46,462.38
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,573.39,430.65
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,524.88,394.16
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,475.44,355.89
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,422.17,314.16
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,369.35,271.4
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,313.34,224.63
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,259.2,178.55
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,202.76,131.68
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,149.44,88.48
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,97.31,50.57
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,53.46,24.91
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,21.96,11.55
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,13.65,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,58.77,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,147.82,96.16
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,233.02,175.95
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,301.92,236.37
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,375.78,299.16
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,437.43,350.0
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,501.62,400.61
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,556.34,442.25
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,611.53,482.71
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,657.6,515.85
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,702.35,545.98
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,735.19,567.15
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,770.21,589.73
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,798.65,606.93
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,824.15,622.01
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,842.54,632.5
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,857.57,640.8
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,866.07,646.07
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,870.99,649.1
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,869.76,646.87
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,864.9,642.38
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,854.26,635.14
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,840.1,625.67
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,820.52,611.7
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,797.68,595.61
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,769.17,576.61
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,737.77,555.6
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,700.94,529.84
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,661.84,501.11
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,618.67,470.21
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,573.89,437.27
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,524.84,399.38
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,474.7,359.67
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,420.45,316.34
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,366.84,272.2
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,309.78,224.05
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,255.13,177.14
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,197.63,129.09
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,146.07,87.07
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,94.21,49.33
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,51.44,24.45
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,21.66,11.15
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,15.73,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,32.97,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,113.8,70.52
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,191.06,141.81
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,256.11,198.1
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,328.78,259.49
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,387.94,308.9
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,450.42,359.35
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,503.87,401.46
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,558.42,443.24
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,525.48,414.56
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,473.65,371.16
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,464.93,361.87
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,442.54,342.1
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,468.16,360.02
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,493.17,377.1
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,658.29,503.71
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,813.19,613.07
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,818.57,615.18
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,825.39,619.35
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,828.65,619.94
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,828.47,618.33
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,819.46,612.06
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,807.07,603.63
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,789.01,590.22
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,767.79,574.78
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,600.02,452.53
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,435.16,325.77
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,553.45,419.73
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,638.5,485.52
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,598.12,454.63
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,554.88,421.65
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,507.03,384.62
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,458.4,346.03
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,405.94,304.07
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,354.12,261.4
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,299.05,215.0
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,245.35,169.15
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,190.22,123.13
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,140.0,82.5
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,89.8,46.69
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,49.13,23.51
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,21.35,10.46
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,14.74,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,17.54,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,91.92,54.75
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,161.29,119.43
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,225.62,174.31
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,299.53,236.3
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,360.32,286.82
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,423.52,337.84
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,479.61,382.04
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,537.62,426.53
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,583.56,460.47
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,629.03,493.26
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,668.05,520.29
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,703.11,543.4
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,731.33,562.17
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,757.14,579.16
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,776.56,590.45
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,793.09,599.74
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,654.4,496.82
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,494.71,373.04
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,405.84,306.17
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,325.69,244.43
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,449.61,339.25
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,569.21,427.28
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,663.31,499.95
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,741.06,557.83
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,502.07,382.62
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,263.35,198.19
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,458.76,352.67
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,613.07,468.08
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,479.67,365.78
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,361.76,274.96
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,406.39,310.14
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,427.26,324.47
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,377.16,284.59
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,328.77,245.44
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,274.68,201.27
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,226.58,161.65
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,176.33,121.23
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,132.23,86.75
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,88.61,55.87
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,54.68,34.19
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,28.4,15.55
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,15.92,4.95
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,28.0,16.92
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,45.22,31.52
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,62.55,46.05
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,80.31,60.81
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,98.0,75.27
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,122.04,94.5
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,146.22,113.49
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,172.53,134.26
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,199.31,155.16
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,116.97,89.22
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,39.62,26.58
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,120.16,91.18
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,204.1,156.53
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,222.56,169.97
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,241.04,183.48
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,293.11,222.81
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,337.89,255.91
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,210.68,159.74
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,86.16,62.9
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,90.53,66.51
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,94.93,69.96
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,68.71,49.19
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,42.55,28.41
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,36.74,23.82
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,30.93,19.21
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,35.28,22.73
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,39.63,26.26
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,45.92,31.35
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,52.2,36.46
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,30.43,19.02
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.69,1.42
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,31.87,20.39
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,55.08,39.41
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,48.3,33.98
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,41.52,28.51
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,34.27,22.62
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,27.02,16.63
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,19.77,10.56
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,12.53,4.43
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,7.23,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.97,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,18.83,6.43
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,33.61,21.63
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,54.63,39.65
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,75.27,57.15
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,96.63,75.13
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,118.16,92.98
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,142.23,112.53
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,166.79,132.16
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,139.39,109.38
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,112.78,87.23
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,124.74,96.52
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,136.7,105.69
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,167.33,130.02
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,198.16,154.24
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,187.99,145.52
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,177.96,137.07
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,191.95,147.99
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,205.94,158.85
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,193.35,148.81
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,180.89,138.96
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,138.08,105.21
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,95.91,71.71
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,147.97,113.02
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,200.28,153.77
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,198.94,152.73
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,197.59,151.82
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,176.4,135.38
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,155.55,119.15
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,191.73,148.17
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,226.63,175.84
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,184.15,142.59
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,143.2,110.39
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,114.02,87.52
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,85.03,64.4
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,74.39,55.87
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,63.78,47.25
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,52.18,37.76
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,40.56,28.1
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,29.92,19.04
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,19.29,9.93
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,11.09,2.39
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,15.92,4.02
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,29.03,17.94
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,49.51,35.54
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,69.65,52.69
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,90.15,70.01
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,110.53,86.94
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,133.82,105.94
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,157.62,125.05
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,176.71,140.21
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,195.93,155.33
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,213.1,168.35
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,230.35,181.3
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,212.81,166.4
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,195.35,151.73
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,204.39,158.34
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,213.45,164.89
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,203.74,157.04
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,194.15,149.35
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,201.79,154.95
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,209.4,160.47
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,189.95,145.25
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,170.72,130.25
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,187.45,143.44
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,204.04,156.43
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,195.11,149.54
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,186.28,142.8
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,286.77,222.55
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,382.41,296.12
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,212.41,164.95
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,48.33,33.73
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,97.26,73.52
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,146.12,112.83
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,205.1,159.79
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,250.18,193.62
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,212.05,162.39
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,177.56,134.25
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,140.72,104.34
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,106.63,76.88
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,79.47,53.7
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,50.62,31.56
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,25.26,12.08
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,7.86,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,73.09,33.58
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,152.4,113.41
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,213.35,167.14
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,282.89,226.96
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,342.61,278.29
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,405.02,330.52
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,275.8,225.76
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,101.48,78.93
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,113.92,88.97
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,126.36,98.68
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,137.25,107.03
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,148.15,115.32
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,317.32,251.99
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,478.38,376.12
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,357.73,280.33
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,220.51,170.42
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,221.12,170.97
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,221.75,171.29
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,340.65,264.9
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,460.32,355.99
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,381.66,295.57
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,311.86,241.54
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,161.26,124.44
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,16.43,7.77
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,23.2,13.35
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,29.96,18.9
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,38.18,25.65
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,46.4,32.41
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,54.62,39.19
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,62.85,45.99
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,138.91,107.99
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,211.86,166.29
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,132.26,102.88
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,55.08,40.23
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,48.3,34.74
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,41.52,29.15
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,33.79,22.68
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,26.05,16.13
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,18.81,9.92
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,11.57,3.69
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,6.26,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.98,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,72.11,28.84
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,152.43,112.26
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,214.73,167.08
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,288.01,229.73
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,160.75,129.5
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.79,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.75,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,13.52,5.57
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,20.28,11.11
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,69.15,51.07
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,119.02,91.17
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,84.67,63.22
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,51.25,36.08
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,96.92,72.79
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,143.66,109.82
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,134.07,101.89
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,124.56,94.16
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,147.65,112.38
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,170.76,130.47
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,147.45,112.18
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,124.38,94.08
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,135.66,103.1
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,146.93,112.08
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,177.12,135.79
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,206.89,158.92
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,113.21,85.68
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,21.25,11.74
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,37.19,24.87
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,53.15,37.98
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,69.61,51.51
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,85.99,64.97
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,74.86,56.03
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,63.76,47.03
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,106.71,74.07
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,125.52,79.11
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,79.96,46.64
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,44.4,25.19
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,21.56,8.32
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,5.3,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,10.6,2.85
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,17.36,8.76
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,24.12,14.62
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,31.37,20.83
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,38.62,26.97
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,40.56,28.57
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,42.5,30.12
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,61.37,45.79
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,80.29,61.32
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,87.71,67.12
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,95.14,72.88
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,153.9,120.54
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,213.8,168.26
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,219.56,172.45
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,225.33,176.78
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,175.95,137.26
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,127.67,98.37
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,158.72,123.33
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,189.86,148.13
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,244.64,191.85
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,305.88,239.99
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,315.34,247.51
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,324.34,254.82
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,284.56,223.57
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,241.87,189.92
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,196.77,153.95
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,152.67,118.55
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,131.97,102.18
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,111.4,85.77
