Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,73.31,37.11
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,33.1,15.21
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,11.75,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,77.02,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,193.27,125.44
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,265.27,209.18
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,344.61,283.13
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,408.1,341.76
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,474.86,400.87
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,526.32,445.47
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,581.53,491.28
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,628.78,529.44
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,674.87,565.48
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,713.38,593.0
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,749.59,618.31
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,778.79,637.39
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,804.99,653.99
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,825.54,666.55
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,842.62,676.52
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,852.61,682.27
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,858.87,685.42
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,859.19,683.67
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,855.68,679.32
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,846.11,672.01
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,832.8,662.17
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,814.34,647.52
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,792.35,630.45
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,763.79,609.62
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,732.1,586.52
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,695.87,559.02
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,657.02,528.35
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,613.78,493.51
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,568.62,456.4
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,517.98,414.21
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,466.79,370.47
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,411.83,323.09
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,356.79,274.32
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,298.46,221.66
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,242.33,170.45
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,183.55,119.01
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,129.91,74.41
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,76.75,37.14
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,34.23,15.53
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,11.76,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,71.37,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,179.59,111.38
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,252.27,196.41
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,332.22,268.92
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,394.48,325.52
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,460.11,382.76
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,514.75,428.32
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,565.99,469.46
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,612.45,506.71
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,657.86,542.13
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,696.2,569.39
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,732.39,594.25
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,761.59,613.04
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,787.88,629.52
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,808.06,641.77
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,824.85,651.62
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,834.69,656.56
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,840.9,659.09
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,841.52,657.81
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,838.42,654.1
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,829.09,647.38
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,816.12,638.26
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,797.34,624.28
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,775.16,607.99
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,747.76,588.83
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,717.32,567.45
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,682.08,540.29
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,644.33,510.37
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,601.24,476.6
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,556.35,440.6
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,506.75,400.01
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,456.43,357.7
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,402.48,311.76
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,348.5,264.52
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,290.96,213.3
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,235.76,163.64
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,178.63,114.59
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,126.71,72.11
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,74.43,35.74
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,32.68,14.44
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,11.31,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,61.94,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,160.23,93.68
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,227.11,175.33
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,304.85,245.96
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,366.38,301.89
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,431.59,358.81
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,484.75,403.17
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,538.6,446.1
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,584.52,482.79
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,629.54,517.74
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,662.45,541.0
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,697.46,565.06
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,725.79,584.45
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,751.45,601.75
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,770.47,612.89
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,786.31,621.7
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,796.74,628.54
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,803.75,633.04
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,804.05,631.56
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,800.85,627.72
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,792.03,621.2
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,779.76,612.33
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,761.36,597.93
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,739.8,581.37
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,712.57,561.85
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,682.54,540.13
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,647.48,511.99
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,610.31,481.9
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,568.33,449.39
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,524.86,414.88
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,476.79,375.11
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,427.99,333.88
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,375.96,289.62
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,324.82,245.08
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,270.34,197.02
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,218.85,151.41
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,164.36,105.37
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,116.46,66.92
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,68.18,33.83
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,30.84,13.97
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,11.42,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.48,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.93,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.89,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.37,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.86,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,8.68,1.63
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,13.51,5.64
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,40.57,28.05
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,67.68,50.19
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,81.74,61.55
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,96.11,73.11
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,89.56,67.52
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,83.21,62.15
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,150.77,116.56
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,219.8,171.25
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,113.92,86.81
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,12.56,4.6
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,38.67,25.89
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,64.81,47.09
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,84.68,63.0
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,104.75,78.99
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,136.67,104.52
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,168.71,130.01
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,125.17,95.51
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,82.23,61.21
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,61.39,44.48
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,40.58,27.62
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,31.39,20.17
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,22.2,12.67
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,19.78,10.75
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,17.37,8.81
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,14.95,6.81
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,12.54,4.8
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,10.12,2.78
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.71,0.74
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,5.3,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.89,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,55.69,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,144.21,71.65
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,218.28,166.33
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,295.27,236.73
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,358.0,293.46
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,424.78,351.54
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,480.15,398.62
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,536.67,444.95
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,583.89,482.67
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,630.34,518.62
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,664.93,544.39
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,701.73,570.28
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,731.14,589.5
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,757.87,606.46
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,779.08,619.38
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,797.11,629.99
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,807.62,636.36
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,814.64,640.34
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,816.6,639.83
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,814.95,636.91
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,806.45,630.22
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,794.4,621.17
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,776.48,607.11
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,755.21,590.83
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,729.0,571.97
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,699.8,550.95
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,664.5,523.75
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,626.76,494.29
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,585.37,461.48
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,542.22,426.61
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,493.64,386.78
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,444.34,345.36
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,391.57,300.64
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,338.87,254.81
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,282.97,205.34
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,229.35,157.51
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,173.04,109.56
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,122.01,68.32
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,71.26,33.55
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,31.08,13.18
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,10.12,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,50.38,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,131.1,57.53
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,200.75,151.16
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,274.64,217.55
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,335.92,272.02
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,401.79,328.33
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,453.41,370.88
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,503.19,410.32
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,550.18,447.04
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,596.7,482.3
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,633.09,509.17
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,667.56,533.73
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,697.48,553.45
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,724.97,571.21
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,744.45,583.32
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,760.91,593.33
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,772.01,600.43
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,779.89,605.41
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,783.45,606.3
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,779.74,602.22
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,771.79,596.49
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,760.55,588.59
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,742.99,575.47
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,725.31,562.41
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,698.95,543.98
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,669.93,522.43
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,635.4,495.45
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,598.96,466.69
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,558.2,435.01
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,516.12,401.63
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,468.38,363.21
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,420.56,323.81
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,369.36,281.18
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,319.56,238.67
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,265.15,191.89
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,214.41,148.09
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,161.48,104.46
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,114.7,67.69
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,68.27,36.31
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,33.61,16.87
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,13.33,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,8.19,1.32
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.64,2.54
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,48.78,35.6
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,88.8,68.92
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,95.67,74.4
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,102.55,79.91
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,102.33,79.54
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,102.18,79.25
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,114.16,88.93
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,126.14,98.57
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,87.57,66.9
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,50.28,36.14
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,69.16,51.72
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,88.07,67.2
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,138.14,108.05
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,188.81,148.87
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,154.91,121.49
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,121.54,94.5
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,158.48,124.69
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,195.38,154.55
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,163.04,128.52
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,131.25,102.85
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,176.17,140.2
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,222.05,177.91
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,215.4,172.66
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,207.64,166.42
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,183.78,147.26
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,161.08,128.94
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,136.85,108.87
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,113.31,89.17
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,89.26,69.2
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,66.59,50.22
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,45.34,31.92
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,24.95,13.7
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,12.55,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,11.09,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,23.28,2.66
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,74.3,54.01
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,120.7,95.08
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,161.66,131.2
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,204.9,168.66
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,250.78,207.39
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,291.66,241.11
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,326.36,268.86
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,361.11,295.99
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,391.77,318.65
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,422.05,340.47
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,446.3,358.11
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,470.25,375.27
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,436.65,346.69
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,408.71,322.54
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,432.12,340.44
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,455.07,357.56
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,509.13,398.41
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,554.12,431.65
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,541.54,421.18
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,527.99,410.47
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,383.61,299.5
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,240.09,186.26
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,194.13,150.78
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,149.22,115.3
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,146.65,113.53
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,144.1,111.68
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,150.99,117.41
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,157.76,123.05
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,100.23,76.92
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,43.47,30.55
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,38.63,26.71
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,33.79,22.79
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,28.95,18.76
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,24.12,14.7
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,19.29,10.61
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,14.46,6.48
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,9.64,2.31
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.82,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.95,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,5.78,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,13.02,4.81
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,20.26,11.33
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,28.47,18.51
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,36.69,25.6
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,44.91,32.52
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,53.14,39.31
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,60.89,45.66
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,68.64,51.92
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,74.94,56.92
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,81.29,61.9
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,87.22,66.51
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,93.15,71.09
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,91.08,69.13
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,89.06,67.24
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,92.01,69.56
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,94.97,71.88
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,120.32,92.12
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,145.81,112.29
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,145.7,112.16
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,145.59,112.08
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,267.46,210.34
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,389.91,306.31
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,345.69,271.24
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,308.51,241.77
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,210.92,164.36
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,115.51,87.74
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,114.99,87.71
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,114.46,87.64
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,199.98,157.11
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,272.26,213.95
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,240.93,188.06
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,210.31,162.63
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,177.24,135.07
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,145.43,108.41
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,131.95,92.08
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,106.29,65.6
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,63.99,36.29
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,32.05,16.3
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,13.78,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,26.45,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,71.85,2.06
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,138.05,98.3
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,205.36,158.15
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,259.44,205.91
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,317.81,256.16
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,373.45,303.24
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,430.67,350.48
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,512.07,417.18
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,596.41,485.11
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,639.0,518.0
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,680.31,548.94
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,711.89,572.01
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,736.69,589.89
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,760.86,607.49
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,782.17,623.0
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,794.56,630.96
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,803.54,636.49
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,806.97,636.77
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,806.84,634.56
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,798.78,628.3
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,787.2,619.62
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,770.34,607.18
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,750.14,592.4
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,723.61,572.97
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,694.13,550.89
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,658.97,523.37
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,621.53,493.64
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,580.15,460.91
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,537.06,426.06
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,488.96,385.66
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,440.47,344.08
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,387.43,298.39
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,335.03,252.27
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,279.36,202.72
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,226.34,155.39
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,170.3,107.94
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,120.02,67.61
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,68.71,32.72
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,30.1,12.55
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,10.68,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
