Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,228.47,182.57
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,292.24,243.92
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,362.29,308.69
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,416.41,358.62
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,475.98,411.39
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,354.68,307.46
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,186.49,158.48
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,205.61,174.74
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,224.77,190.37
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,239.76,202.24
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,254.71,213.93
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,266.59,222.92
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,278.36,231.74
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,285.7,237.23
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,292.92,242.62
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,436.53,362.26
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,563.39,462.72
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,559.87,457.83
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,554.83,452.85
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,545.08,443.88
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,533.86,433.82
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,477.18,387.97
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,418.09,340.36
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,391.01,318.55
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,364.27,296.68
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,300.08,245.0
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,237.62,194.29
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,215.92,176.94
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,194.63,159.54
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,174.18,142.94
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,154.1,126.36
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,208.62,163.76
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,228.09,165.65
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,172.55,116.69
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,123.42,75.37
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,74.07,39.28
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,35.53,16.29
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,11.53,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,33.33,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,113.19,64.17
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,193.45,151.77
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,257.04,210.92
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,327.22,274.01
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,198.08,168.27
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,35.72,25.9
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,65.31,51.87
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,96.7,78.9
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,118.26,97.06
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,139.83,115.01
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,121.2,98.73
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,103.4,83.27
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,128.73,104.39
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,154.19,125.33
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,204.59,167.51
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,263.06,215.66
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,228.01,186.02
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,201.0,163.15
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,208.26,169.18
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,215.45,175.11
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,205.55,166.63
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,195.79,158.35
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,199.65,161.7
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,203.37,164.94
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,197.81,160.54
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,192.24,156.18
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,138.61,111.81
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,86.13,67.86
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,71.07,55.26
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,56.05,42.57
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,50.24,37.77
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,44.43,32.91
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,148.35,114.13
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,218.73,160.0
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,166.22,113.81
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,119.8,75.04
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,72.87,40.52
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,36.09,17.48
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,12.46,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,37.59,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,118.37,61.55
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,201.33,153.85
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,263.9,212.04
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,333.13,274.21
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,389.37,324.66
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,448.38,376.05
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,256.93,217.25
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,27.03,17.52
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,29.93,19.91
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,32.83,22.22
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,35.74,24.56
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,38.64,26.89
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,134.97,107.17
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,244.12,195.78
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,313.52,252.64
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,390.96,315.02
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,397.75,319.43
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,404.04,323.6
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,394.42,315.55
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,384.54,307.36
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,344.41,274.54
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,311.67,247.56
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,387.92,310.43
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,457.48,366.52
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,390.1,311.53
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,331.88,263.94
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,307.52,245.04
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,283.47,226.16
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,268.73,214.24
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,252.48,200.75
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,225.17,178.52
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,198.31,156.34
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,225.22,171.22
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,223.93,158.59
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,170.27,112.28
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,122.16,72.67
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,74.04,38.41
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,36.73,16.49
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,11.95,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,39.92,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,121.65,59.95
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,207.14,159.8
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,269.13,218.49
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,337.76,280.67
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,394.13,331.29
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,450.59,380.37
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,498.76,420.78
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,547.04,459.82
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,587.87,490.71
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,627.44,519.51
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,658.87,541.85
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,688.09,561.16
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,710.36,574.91
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,725.59,583.27
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,739.0,589.93
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,749.27,594.19
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,754.25,594.96
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,755.92,593.43
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,750.4,587.0
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,741.56,578.19
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,726.95,564.17
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,709.21,547.92
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,685.66,531.27
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,659.31,511.59
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,628.05,487.67
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,594.53,461.75
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,556.96,433.68
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,516.22,402.45
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,470.14,366.52
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,423.78,329.11
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,374.25,287.97
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,325.37,246.18
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,272.47,200.15
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,222.22,155.88
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,168.86,110.77
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,121.64,72.25
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,73.37,37.74
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,35.58,15.42
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,10.97,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,85.89,36.92
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,177.97,134.3
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,240.93,191.85
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,310.85,253.41
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,370.03,305.08
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,432.69,358.05
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,481.97,398.98
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,531.77,439.17
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,574.78,472.38
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,614.9,502.57
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,647.21,527.41
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,677.45,549.91
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,702.71,566.99
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,725.44,582.12
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,739.07,591.39
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,749.59,598.49
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,753.56,599.75
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,758.39,601.81
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,752.95,597.75
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,744.16,591.44
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,730.44,581.7
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,713.5,569.66
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,689.86,552.2
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,663.37,531.64
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,632.4,507.13
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,598.99,480.42
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,560.29,449.95
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,519.92,417.38
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,474.81,379.45
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,428.53,339.75
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,378.63,296.79
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,329.32,253.23
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,275.93,205.5
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,225.25,159.81
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,171.41,113.25
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,123.55,73.52
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,74.95,38.67
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,37.3,16.54
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,11.4,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,89.93,35.64
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,189.58,145.44
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,252.6,204.65
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,322.63,267.34
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,378.83,316.49
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,437.66,365.66
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,316.86,265.99
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,147.43,120.75
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,168.53,138.3
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,197.0,161.11
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,211.95,172.65
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,226.88,184.08
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,221.11,178.65
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,222.92,179.43
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,230.45,184.88
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,237.98,190.28
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,214.12,170.44
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,190.63,151.02
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,191.69,151.87
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,192.75,152.69
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,219.79,174.25
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,246.47,195.2
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,210.52,166.47
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,175.45,138.42
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,237.42,189.14
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,293.1,233.63
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,287.1,229.05
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,282.86,225.94
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,202.36,161.49
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,129.18,102.2
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,116.33,92.15
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,103.54,81.87
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,179.5,137.68
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,221.5,159.51
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,169.22,114.87
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,122.75,76.8
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,75.97,42.72
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,39.45,19.67
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,13.26,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.45
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,16.39,8.64
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,23.15,14.77
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,29.43,20.36
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,35.72,25.86
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,42.49,31.8
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,49.27,37.69
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,70.58,56.06
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,92.72,74.89
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,84.86,67.94
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,77.37,61.38
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,93.19,74.67
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,109.21,87.96
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,118.18,95.19
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,127.14,102.38
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,140.67,113.34
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,154.21,124.21
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,169.21,136.55
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,184.18,148.83
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,171.84,138.35
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,159.68,128.13
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,157.56,126.5
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,155.46,124.89
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,129.48,103.38
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,103.78,82.03
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,113.11,90.0
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,122.44,97.93
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,107.17,85.36
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,91.99,72.8
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,82.72,65.14
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,73.48,57.43
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,157.42,122.45
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,214.88,159.81
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,164.87,117.28
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,120.87,81.28
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,76.23,47.71
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,40.99,23.21
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,15.74,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,78.89,21.61
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,168.54,126.49
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,231.1,184.77
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,300.84,247.01
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,360.29,299.44
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,423.37,353.41
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,472.22,394.75
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,521.65,435.39
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,564.62,469.19
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,604.51,499.77
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,368.72,307.07
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,85.25,65.7
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,100.76,78.3
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,116.32,90.61
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,104.08,80.29
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,92.04,70.22
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,100.96,77.29
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,109.89,84.33
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,125.33,96.79
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,140.8,109.26
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,136.19,105.35
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,131.63,101.52
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,188.41,147.57
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,249.68,196.64
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,282.6,223.2
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,316.83,250.37
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,319.1,253.07
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,318.46,253.19
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,268.84,213.21
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,220.85,174.59
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,198.13,156.4
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,175.72,138.17
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,217.53,164.89
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,227.09,160.4
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,174.01,114.93
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,126.16,75.55
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,77.93,40.86
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,40.45,18.42
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,12.19,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,86.09,17.65
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,184.84,134.34
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,246.91,191.75
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,316.18,252.3
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,372.39,301.26
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,431.41,350.96
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,282.88,231.71
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,89.53,69.02
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,117.82,92.02
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,146.25,114.57
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,276.29,221.24
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,397.77,317.99
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,397.38,315.64
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,395.35,312.32
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,477.53,377.62
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,552.64,436.22
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,659.7,519.47
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,750.77,586.37
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,747.32,582.7
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,740.58,577.27
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,726.19,565.3
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,711.95,553.66
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,690.0,537.67
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,665.18,518.58
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,636.62,496.54
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,605.39,472.14
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,568.99,443.88
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,529.21,412.45
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,463.11,359.64
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,401.36,309.7
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,354.95,271.08
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,310.06,232.91
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,262.18,191.83
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,215.88,151.64
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,166.55,110.54
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,121.91,74.42
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,76.67,41.24
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,39.25,17.64
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,11.67,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,31.36,21.07
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,52.11,40.71
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,72.39,59.53
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,94.19,79.66
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,116.43,100.02
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,136.58,118.04
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,156.99,136.01
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,181.5,157.34
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,199.83,172.95
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,241.79,209.63
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,284.63,246.6
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,282.77,244.14
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,280.4,241.29
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,334.41,288.16
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,396.39,340.95
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,478.73,413.13
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,552.55,477.21
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,510.73,439.78
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,461.81,396.73
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,503.99,434.1
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,541.75,467.13
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,553.3,478.01
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,559.8,484.42
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,553.87,479.66
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,540.76,468.55
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,545.95,472.37
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,541.66,467.09
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,495.49,425.09
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,448.02,381.26
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,397.33,333.72
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,347.11,285.68
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,293.11,233.9
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,241.1,183.55
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,186.18,132.16
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,135.4,86.63
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,84.53,46.61
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,42.99,19.71
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,11.16,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,93.17,8.43
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,199.96,154.67
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,265.02,220.6
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,337.02,288.61
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,394.83,343.65
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,455.11,399.13
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,477.5,419.82
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,498.59,438.14
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,528.81,463.24
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,556.45,485.32
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,626.54,543.18
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,696.83,598.1
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,720.82,615.7
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,741.99,631.33
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,681.44,580.07
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,602.85,511.79
