Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,539.2,455.91
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,482.1,404.78
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,463.59,389.41
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,451.88,379.24
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,548.34,461.04
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,627.64,526.46
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,660.16,553.37
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,683.52,572.75
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,623.39,522.16
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,563.32,471.78
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,522.5,437.78
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,481.25,402.73
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,468.6,390.38
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,448.38,370.33
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,397.76,324.98
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,347.53,278.95
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,293.32,228.52
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,241.32,179.6
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,186.65,129.98
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,136.88,86.27
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,85.06,46.08
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,44.02,20.02
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,11.11,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,82.51,0.0
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,179.62,133.92
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,242.34,193.79
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,312.64,256.2
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,368.13,305.54
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,426.48,355.74
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,473.08,395.17
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,523.01,436.04
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,563.25,467.43
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,602.39,497.15
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,635.19,521.83
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,666.0,544.12
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,567.19,463.23
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,450.39,366.55
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,418.56,340.53
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,393.12,318.59
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,368.08,297.64
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,335.37,270.6
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,425.43,344.55
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,512.72,413.95
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,381.46,308.21
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,249.39,199.99
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,278.97,224.7
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,301.67,243.24
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,286.01,230.36
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,270.5,217.73
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,414.34,336.84
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,519.72,419.06
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,472.18,378.89
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,425.28,339.33
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,376.88,297.9
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,329.28,256.15
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,278.34,210.6
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,229.32,166.27
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,176.91,120.92
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,129.67,81.18
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,82.09,45.28
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,43.62,20.64
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,11.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,81.49,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,178.01,131.52
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,240.89,193.0
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,311.45,256.92
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,368.21,307.7
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,428.13,359.27
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,474.79,398.65
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,524.67,439.2
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,566.37,472.04
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,607.08,503.38
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,639.62,527.82
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,670.14,549.63
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,577.85,472.65
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,467.67,380.07
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,436.83,353.87
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,412.23,332.07
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,434.89,349.55
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,456.88,366.19
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,498.33,398.61
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,530.53,423.54
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,534.91,426.34
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,537.24,427.63
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,498.83,397.01
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,461.26,367.07
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,540.1,431.94
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,598.42,478.59
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,560.44,447.56
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,520.82,415.13
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,413.93,329.25
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,318.98,252.93
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,284.27,224.39
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,250.04,195.55
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,250.05,189.82
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,231.61,165.93
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,178.94,120.54
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,131.33,80.75
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,83.47,45.04
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,44.9,20.76
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,11.9,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,75.28,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,163.95,120.09
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,226.28,180.83
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,296.5,244.51
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,354.82,297.49
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,416.69,352.11
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,465.94,394.5
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,515.91,436.14
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,554.91,467.05
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,595.67,498.33
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,629.22,523.45
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,660.83,546.25
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,685.39,562.67
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,707.39,576.97
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,722.08,586.73
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,733.77,594.29
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,740.04,596.71
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,747.32,600.27
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,743.31,596.62
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,736.01,590.73
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,722.44,579.41
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,705.76,565.97
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,684.32,550.14
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,660.04,531.33
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,630.33,507.84
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,598.27,482.19
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,562.89,453.46
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,524.1,421.54
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,479.24,384.14
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,434.02,345.62
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,385.39,303.8
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,337.24,261.4
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,285.05,215.25
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,234.66,170.15
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,182.16,124.18
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,134.63,83.83
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,85.72,46.96
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,46.58,22.05
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,12.28,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,13.03,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,26.79,15.6
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,47.3,34.22
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,67.19,51.72
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,88.67,70.38
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,110.56,89.15
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,131.73,107.0
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,153.22,124.84
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,177.6,144.47
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,195.9,158.77
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,211.82,171.16
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,227.74,183.41
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,173.79,138.62
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,128.61,100.89
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,134.0,105.19
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,139.39,109.45
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,140.72,110.22
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,142.08,111.03
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,234.27,186.07
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,322.72,256.43
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,318.35,252.23
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,313.84,248.23
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,367.07,291.49
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,410.7,326.52
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,266.31,211.58
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,123.51,95.45
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,155.52,121.75
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,186.97,147.24
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,147.27,115.35
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,108.62,84.13
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,97.82,75.64
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,87.07,67.06
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,165.65,126.3
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,218.21,158.89
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,168.48,116.98
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,125.36,81.83
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,81.14,48.83
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,45.8,24.99
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,15.5,1.86
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,62.96,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,139.24,96.37
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,199.34,152.11
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,267.78,211.02
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,324.76,260.04
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,385.47,310.77
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,320.29,259.28
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,225.99,181.44
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,250.43,200.91
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,274.73,219.69
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,250.19,198.79
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,231.66,182.58
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,353.67,281.32
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,479.65,380.01
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,361.7,285.8
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,234.29,182.47
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,186.09,143.99
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,139.05,106.12
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,170.23,130.92
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,201.49,155.56
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,169.78,130.48
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,138.64,105.79
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,261.51,204.82
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,383.25,300.09
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,225.19,176.1
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,70.6,51.64
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,43.97,30.21
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,17.38,8.58
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,39.12,26.41
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,60.89,44.25
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,55.08,39.68
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,49.27,35.07
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,149.86,111.71
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,221.22,158.89
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,171.78,117.41
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,127.0,81.03
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,82.46,48.38
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,47.72,25.68
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,15.88,2.62
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,73.3,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,162.38,111.73
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,224.53,171.65
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,294.92,233.97
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,351.4,284.06
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,411.18,335.56
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,359.44,293.87
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,278.89,226.41
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,305.05,247.25
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,330.58,267.07
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,214.94,172.31
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,89.31,67.64
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,148.41,115.51
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,208.88,163.66
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,251.91,198.0
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,288.01,226.64
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,203.14,158.39
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,117.91,89.44
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,125.85,95.78
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,133.79,102.08
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,242.86,189.53
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,348.04,271.83
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,508.89,402.84
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,637.94,505.26
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,507.51,400.56
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,382.17,299.47
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,239.18,187.42
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,100.82,76.23
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,151.57,117.44
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,198.8,155.19
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,178.59,139.27
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,158.84,123.66
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,201.19,153.23
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,220.69,160.6
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,171.63,120.0
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,128.42,85.27
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,83.93,52.5
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,50.09,29.58
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,19.71,5.37
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,68.47,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,151.01,102.52
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,213.46,161.37
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,284.3,222.39
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,342.24,272.0
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,404.0,323.18
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,453.28,363.24
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,503.44,402.75
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,435.73,347.98
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,339.89,269.92
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,310.47,245.19
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,269.38,210.82
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,277.87,216.68
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,286.1,222.16
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,518.64,408.09
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,729.84,565.33
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,509.46,398.38
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,252.53,193.95
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,379.84,295.04
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,497.23,384.59
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,601.31,465.4
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,691.16,533.06
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,670.28,516.63
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,646.74,498.58
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,618.34,477.2
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,587.66,453.84
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,551.19,426.0
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,513.23,396.49
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,470.09,361.87
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,426.58,326.32
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,379.11,287.46
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,332.36,248.32
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,280.95,204.9
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,232.65,163.72
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,181.57,121.5
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,135.75,84.49
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,88.44,50.06
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,50.5,25.71
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,15.1,3.37
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,9.16,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,18.34,8.38
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,33.05,21.74
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,48.47,35.2
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,64.86,49.36
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,81.14,63.26
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,97.37,76.75
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,113.57,89.97
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,92.24,71.92
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,72.52,55.26
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,100.23,77.95
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,128.32,100.54
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,289.66,232.62
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,451.61,358.24
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,495.17,391.0
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,538.71,424.03
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,512.72,401.77
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,485.14,378.79
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,484.57,378.0
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,483.03,376.34
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,405.87,316.65
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,331.41,258.42
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,413.9,324.52
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,489.39,382.63
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,367.39,287.87
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,254.56,198.86
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,240.2,188.21
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,226.0,177.25
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,209.42,164.4
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,192.98,151.57
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,271.91,212.69
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,324.13,247.55
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,274.47,205.14
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,227.78,165.24
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,177.22,123.13
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,133.16,87.17
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,88.03,53.3
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,51.76,28.72
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,20.86,7.69
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,8.85,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,16.38,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,35.1,20.53
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,72.66,53.01
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,108.95,83.82
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,150.05,118.4
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,186.99,149.2
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,219.17,175.52
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,251.96,201.8
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,280.96,224.59
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,310.17,247.16
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,334.78,266.31
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,359.46,285.34
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,313.41,246.99
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,257.16,200.58
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,294.94,230.46
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,332.86,260.0
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,441.84,346.32
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,550.46,429.66
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,540.2,420.68
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,528.73,411.3
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,605.09,471.28
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,670.8,521.58
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,561.48,436.04
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,456.57,353.3
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,395.91,306.66
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,343.69,265.91
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,391.94,304.64
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,429.06,333.18
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,340.01,263.49
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,262.66,202.99
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,236.02,182.21
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,209.72,161.27
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,181.07,137.9
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,153.03,114.79
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,155.48,110.0
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,138.84,87.82
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,92.78,53.33
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,55.07,28.4
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,20.68,7.99
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,9.83,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,35.46,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,99.51,68.19
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,132.18,102.84
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,173.89,140.98
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,210.49,174.32
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,248.02,207.75
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,280.9,236.49
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,313.53,264.41
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,341.53,287.38
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,368.74,309.22
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,351.64,293.62
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,338.91,281.32
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,339.27,280.67
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,330.64,272.69
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,363.68,299.55
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,388.63,319.7
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,454.44,374.32
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,527.48,433.49
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,559.45,459.82
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,596.44,489.75
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,568.46,465.46
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,534.14,436.55
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,519.68,424.99
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,503.84,412.21
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,428.33,349.87
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,353.63,287.97
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,334.24,272.48
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,314.51,256.44
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,347.12,283.67
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,367.2,298.89
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,378.4,305.11
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,371.11,293.48
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,317.14,244.16
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,264.78,195.78
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,209.25,146.03
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,157.97,101.02
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,105.47,59.22
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,60.31,28.41
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,21.39,9.61
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.93,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.71,0.34
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,13.98,6.24
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,20.26,11.88
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,27.02,17.87
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,33.79,23.77
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,40.56,29.65
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,47.33,35.46
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,77.21,60.91
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,108.47,87.09
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,105.91,84.69
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,103.54,82.53
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,125.84,100.86
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,148.23,119.01
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,186.13,150.52
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,224.31,182.01
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,189.96,153.48
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,156.29,125.5
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,242.14,196.82
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,323.53,262.79
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,286.04,231.92
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,243.76,197.39
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,211.62,171.52
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,180.21,145.95
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,147.66,119.17
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,115.6,92.55
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,117.54,94.37
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,119.48,96.17
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,88.08,69.82
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,57.02,43.49
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,51.69,39.04
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,46.36,34.54
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,40.56,29.59
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,34.75,24.58
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,28.47,19.15
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,22.19,13.64
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,16.39,8.46
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,10.6,3.26
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,5.78,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
